Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,362.1,297.43
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,285.58,225.03
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,206.86,72.92
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,88.13,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,11.91,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,20.09,10.0
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,26.53,18.45
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,32.74,24.74
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,39.57,31.44
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,43.26,35.09
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,45.08,36.8
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,59.52,38.17
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,102.36,55.89
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,147.41,86.44
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,189.23,127.48
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,223.12,163.69
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,267.59,198.52
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,328.88,249.12
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,369.13,287.22
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,407.92,323.6
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,412.64,332.88
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,409.62,334.08
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,432.15,354.64
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,453.08,373.45
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,470.78,388.76
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,486.78,402.49
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,545.71,451.58
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,602.11,498.13
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,492.02,409.34
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,360.34,300.61
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,274.36,230.11
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,186.42,155.61
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,166.44,139.07
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,153.14,127.93
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,138.16,115.43
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,123.17,102.72
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,103.96,85.89
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,84.83,68.93
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,66.8,52.9
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,48.47,36.4
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,31.81,20.93
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.85,1.38
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.63,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,10.96,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,19.9,10.1
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,24.58,16.86
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,29.19,21.67
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,31.4,24.03
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,37.18,29.65
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,39.45,31.8
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,55.75,33.53
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,103.49,53.73
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,152.47,87.6
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,200.57,128.07
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,248.6,171.82
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,294.62,215.01
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,339.66,257.32
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,382.01,297.38
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,422.62,335.2
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,459.6,368.85
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,494.26,399.76
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,524.54,426.88
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,552.04,451.17
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,574.82,470.83
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,594.48,487.64
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,609.04,500.65
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,620.27,510.89
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,626.46,517.05
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,629.31,520.51
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,625.37,519.11
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,618.2,515.06
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,604.71,505.4
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,588.39,493.24
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,563.9,473.85
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,537.2,452.07
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,499.5,421.03
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,464.5,390.81
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,412.67,346.17
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,361.58,299.9
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,285.64,228.91
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,208.83,106.76
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,88.39,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,11.44,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,20.84,10.8
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,26.92,18.76
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,32.84,24.75
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,36.21,28.15
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,39.57,31.39
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,41.1,32.82
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,56.43,34.2
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,101.11,53.13
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,147.77,84.86
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,198.34,126.72
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,244.69,167.97
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,289.2,209.05
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,332.99,249.58
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,373.87,287.25
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,413.25,322.87
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,449.03,354.79
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,482.69,384.16
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,512.19,410.04
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,539.08,433.28
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,561.73,452.16
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,581.47,468.37
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,596.02,480.54
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,607.43,490.03
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,612.85,495.14
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,615.06,497.68
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,611.71,496.36
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,605.3,492.55
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,591.82,482.3
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,579.28,472.41
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,554.49,454.92
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,527.47,435.07
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,490.49,405.7
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,452.36,374.18
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,399.93,330.57
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,348.23,285.29
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,273.81,217.5
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,199.3,111.36
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,83.63,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.91,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,22.88,12.56
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,38.01,28.84
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,51.59,42.11
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,65.61,55.42
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,79.33,68.14
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,91.77,79.54
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,105.5,87.1
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,117.38,96.74
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,122.37,101.27
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,119.09,98.48
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,114.85,94.88
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,122.87,101.48
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,130.93,108.02
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,101.9,83.12
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,71.69,57.12
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,75.43,60.25
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,79.18,63.32
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,58.63,45.55
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,38.12,27.75
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,46.04,34.61
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,53.96,41.41
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,42.3,31.32
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,30.66,21.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,19.5,11.48
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.35,1.7
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.42,0.89
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.49,0.08
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,52.06,40.19
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,100.16,82.03
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,89.67,72.99
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,79.15,63.94
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,66.99,53.34
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,54.76,42.54
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,42.42,31.53
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,30.65,20.93
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,20.88,11.96
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.12,1.56
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,12.87,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,21.83,11.72
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,28.63,20.09
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,35.19,26.62
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,37.58,29.02
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,43.91,34.87
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,68.01,56.9
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,110.15,89.43
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,131.0,104.38
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,150.53,118.72
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,171.03,135.64
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,191.67,153.02
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,226.35,179.07
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,266.22,210.12
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,294.86,234.22
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,325.14,259.77
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,396.48,315.42
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,480.93,382.13
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,510.49,407.72
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,537.54,431.16
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,559.12,449.11
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,577.77,464.42
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,591.58,477.17
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,602.31,487.4
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,528.75,430.14
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,434.11,355.31
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,525.89,430.64
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,601.32,490.59
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,587.06,479.4
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,570.08,466.68
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,544.74,447.32
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,517.28,425.75
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,479.86,395.6
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,441.31,363.48
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,388.47,320.02
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,341.13,278.79
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,269.71,214.74
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,199.32,127.21
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,80.27,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.48,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.92,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.39,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.85,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.78,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.7,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.63,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.56,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,50.66,39.96
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,93.88,77.98
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,128.39,107.1
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,161.02,134.33
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,159.91,133.5
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,153.69,128.28
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,191.32,159.5
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,233.77,194.62
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,244.66,203.45
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,255.41,212.22
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,202.65,168.53
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,144.48,119.54
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,111.03,90.97
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,77.31,61.89
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,206.35,173.25
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,336.75,281.6
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,414.06,346.74
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,494.34,413.62
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,306.95,259.76
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,106.85,87.59
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,101.37,83.4
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,95.92,78.84
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,323.26,278.6
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,517.85,437.81
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,483.75,406.89
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,448.3,376.11
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,394.7,331.08
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,342.02,284.83
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,272.49,221.69
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,204.59,139.49
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,82.22,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,10.96,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,19.68,10.69
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,24.37,16.83
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,28.98,21.59
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,34.06,26.66
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,37.21,29.79
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,39.46,31.92
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,59.37,34.25
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,108.0,56.3
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,157.86,91.99
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,207.31,134.34
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,256.73,179.87
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,304.28,225.52
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,350.94,270.52
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,394.93,312.8
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,437.22,352.82
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,475.61,388.78
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,511.71,422.0
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,543.68,451.13
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,572.84,477.35
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,598.0,500.05
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,619.95,519.79
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,636.5,534.74
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,649.71,546.8
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,657.21,554.2
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,661.27,558.76
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,659.24,558.09
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,653.84,554.64
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,641.88,546.72
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,626.86,536.1
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,603.63,517.28
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,577.92,495.91
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,543.3,467.29
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,507.34,436.33
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,457.9,392.42
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,409.08,346.96
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,340.62,282.44
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,272.37,196.05
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,115.43,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,11.91,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,21.67,12.76
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,26.24,18.92
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,30.76,23.68
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,33.33,26.36
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,35.92,28.92
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,42.05,34.78
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,62.95,37.59
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,111.43,60.57
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,160.92,96.76
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,209.35,138.72
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,257.73,183.73
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,304.43,228.93
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,350.16,273.32
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,393.22,314.43
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,434.65,353.2
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,472.59,388.96
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,508.24,422.03
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,539.51,449.87
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,568.05,474.77
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,592.18,496.41
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,613.27,515.21
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,629.24,529.65
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,641.92,541.27
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,649.82,548.94
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,654.38,553.85
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,652.08,552.91
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,646.51,549.27
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,633.84,540.19
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,618.2,528.5
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,595.94,510.45
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,571.32,489.99
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,540.08,464.11
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,503.35,432.68
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,453.7,388.82
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,404.16,343.07
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,332.58,276.46
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,264.58,195.68
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,111.6,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.41,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,27.44,17.8
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,35.38,27.34
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,43.05,35.14
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,48.55,40.64
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,53.92,45.82
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,75.88,66.5
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,110.71,92.28
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,134.3,108.64
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,161.86,129.27
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,187.29,150.27
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,213.68,172.69
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,241.33,195.62
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,275.11,224.24
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,292.21,240.35
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,306.69,253.74
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,336.72,279.4
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,369.05,307.02
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,445.28,370.35
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,531.15,441.15
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,552.36,459.7
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,571.06,476.51
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,468.5,393.8
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,345.92,291.8
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,299.35,253.31
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,243.86,206.2
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,191.34,162.05
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,132.8,111.67
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,86.8,71.72
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,42.74,32.77
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,38.54,29.11
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,34.35,25.39
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,29.69,21.21
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,25.04,16.99
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,19.93,12.3
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.82,7.59
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.18,3.27
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.55,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.77,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.4,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,25.39,15.96
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,31.53,23.45
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,37.5,29.53
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,40.2,32.32
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,47.17,38.96
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,49.26,40.89
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,70.61,43.83
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,115.91,65.68
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,163.36,99.91
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,210.69,140.32
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,258.5,183.88
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,281.22,216.56
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,281.48,227.02
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,320.87,259.01
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,370.88,300.32
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,434.32,351.71
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,508.59,411.27
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,539.52,437.58
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,567.83,461.54
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,591.87,481.3
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,612.99,498.39
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,628.78,511.42
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,641.35,521.77
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,647.83,527.37
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,651.01,530.38
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,648.17,530.32
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,642.15,527.78
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,632.73,521.48
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,616.93,510.2
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,592.73,492.48
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,566.14,472.39
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,529.08,442.53
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,490.63,410.56
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,438.77,368.33
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,387.14,323.92
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,313.33,258.11
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,250.55,190.28
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,119.86,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
