Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.24,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,12.04,5.57
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,17.61,11.06
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,23.18,16.54
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,28.76,21.97
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,34.35,27.29
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,39.94,30.88
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,50.66,40.56
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,61.39,50.18
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,82.39,68.93
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,102.91,87.06
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,119.57,101.63
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,136.37,116.24
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,152.79,130.38
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,169.66,144.9
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,142.51,121.13
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,114.32,96.4
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,94.08,78.53
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,73.58,60.36
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,82.93,68.7
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,92.32,77.04
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,84.34,70.0
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,76.37,62.99
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,58.62,47.21
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,40.9,31.36
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,63.28,51.57
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,86.05,72.05
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,48.8,38.67
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,12.05,5.36
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.66,4.11
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,9.27,2.84
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.87,1.57
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.48,0.28
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,5.09,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.7,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.31,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.46,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,12.75,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,26.14,17.06
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,33.64,25.63
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,40.88,32.94
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,54.76,46.39
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,82.95,73.2
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,95.99,85.35
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,109.96,93.33
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,83.06,69.15
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,50.2,39.86
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,112.7,94.44
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,175.07,147.78
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,211.37,177.15
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,251.29,210.24
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,193.23,162.86
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,123.92,104.17
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,123.75,104.04
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,123.53,103.79
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,178.97,151.95
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,238.5,202.96
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,231.03,196.5
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,219.23,186.54
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,184.99,157.16
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,149.87,126.76
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,222.75,191.38
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,295.02,254.53
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,215.86,186.0
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,130.58,110.96
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,136.94,117.02
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,143.84,123.39
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,129.83,111.15
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,115.87,98.87
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,320.55,284.23
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,482.44,422.97
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,428.77,373.96
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,375.64,325.05
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,304.43,258.92
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,237.4,189.71
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,116.43,3.79
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,11.8,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,24.38,16.02
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,29.8,22.46
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,35.11,27.91
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,38.39,31.2
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,41.65,34.31
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,43.95,36.4
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,71.61,41.13
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,121.82,67.04
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,173.33,105.51
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,228.16,153.09
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,278.37,199.15
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,326.87,244.63
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,374.34,288.79
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,418.6,329.79
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,461.15,368.24
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,500.08,402.64
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,536.66,434.0
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,568.3,460.5
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,597.15,483.97
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,621.83,503.24
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,643.3,519.53
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,658.73,532.6
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,670.84,543.04
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,677.47,548.32
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,683.7,553.13
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,680.96,552.24
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,674.88,548.86
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,660.68,540.06
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,643.42,528.74
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,619.04,510.98
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,592.13,490.79
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,554.81,461.81
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,515.89,430.51
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,465.1,389.37
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,414.25,345.96
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,344.11,284.03
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,277.1,217.66
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,138.19,28.03
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,15.15,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,29.22,19.81
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,44.81,35.57
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,60.07,50.27
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,75.0,64.52
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,89.59,78.23
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,102.59,90.23
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,119.72,98.92
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,139.93,111.96
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,170.32,134.15
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,185.48,149.48
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,198.34,162.98
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,218.55,179.51
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,243.12,199.73
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,281.13,230.01
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,324.18,264.71
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,369.22,300.98
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,422.27,343.97
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,457.16,373.18
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,496.27,405.74
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,493.57,403.67
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,488.07,399.16
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,486.48,398.52
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,482.35,395.69
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,513.79,422.57
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,547.79,450.96
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,500.39,413.88
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,454.63,377.98
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,444.9,371.44
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,433.26,362.91
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,410.71,345.68
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,387.03,327.22
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,357.69,304.0
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,327.39,279.21
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,288.71,246.31
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,250.25,212.38
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,202.07,168.55
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,155.85,123.49
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,78.1,23.91
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,14.59,0.0
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,30.73,21.16
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,40.44,31.46
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,49.78,40.62
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,55.9,46.56
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,61.86,52.15
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,66.93,56.76
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,89.71,62.54
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,131.44,84.45
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,183.34,120.07
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,229.1,158.58
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,275.78,199.91
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,286.74,221.29
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,275.87,221.42
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,320.67,256.54
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,374.51,299.58
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,404.07,324.69
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,433.57,349.52
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,452.24,365.74
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,468.33,379.5
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,485.15,393.25
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,500.44,405.58
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,510.06,414.36
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,517.75,421.56
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,526.88,429.41
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,534.04,435.64
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,497.64,407.48
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,458.95,377.41
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,456.99,377.21
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,452.82,374.84
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,417.78,347.18
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,375.43,313.51
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,343.83,288.92
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,311.4,262.74
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,269.1,227.23
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,227.33,191.02
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,177.17,146.54
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,128.58,101.35
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,63.1,24.56
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,16.3,0.0
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,31.65,21.95
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,46.5,36.82
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,60.89,50.68
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,71.71,60.94
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,82.21,70.66
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,81.04,69.6
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,99.78,73.25
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,130.89,100.21
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,146.9,120.84
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,185.73,146.15
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,241.16,186.96
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,274.52,213.57
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,317.24,248.97
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,306.35,246.95
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,276.23,226.39
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,291.54,238.95
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,306.95,251.27
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,397.36,325.01
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,498.82,406.46
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,532.48,433.64
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,565.79,460.88
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,583.59,475.54
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,599.04,488.32
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,588.17,480.5
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,573.03,469.46
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,571.25,469.51
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,566.83,467.27
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,551.19,455.64
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,533.23,442.13
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,506.15,421.31
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,477.36,398.78
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,447.25,375.45
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,415.67,350.09
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,370.63,312.84
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,325.74,274.23
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,269.04,224.23
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,215.03,173.09
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,110.5,56.09
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,14.73,0.0
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,30.44,21.26
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,38.67,30.04
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,46.61,37.96
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,62.44,52.91
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,89.92,78.26
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,102.59,89.61
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,118.66,97.88
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,133.67,109.55
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,148.02,121.14
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,187.11,146.74
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,242.14,186.88
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,274.83,213.47
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,313.7,245.53
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,345.78,273.51
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,377.81,301.15
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,366.81,295.67
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,344.38,279.78
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,371.31,302.15
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,402.71,327.6
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,354.7,289.55
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,300.01,245.63
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,426.65,351.06
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,561.18,457.73
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,571.46,465.44
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,579.38,472.78
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,587.5,480.22
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,592.65,485.27
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,588.57,482.84
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,583.19,479.36
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,556.4,459.08
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,526.22,436.04
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,492.55,410.05
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,457.57,382.11
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,408.73,342.46
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,360.19,301.41
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,297.71,247.26
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,238.25,192.19
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,128.9,73.87
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,11.44,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,15.94,1.16
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,30.99,21.73
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,44.4,35.06
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,57.39,47.53
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,69.95,59.25
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,82.09,70.31
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,91.8,79.19
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,115.42,88.48
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,138.47,99.13
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,174.92,124.0
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,215.1,150.18
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,275.37,196.72
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,326.17,243.6
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,372.34,286.35
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,415.54,326.53
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,457.27,364.67
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,495.54,399.22
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,531.72,431.3
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,563.41,459.15
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,592.46,484.34
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,617.6,506.06
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,639.87,525.19
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,656.25,539.2
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,669.36,550.49
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,677.81,558.35
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,682.94,563.58
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,681.26,563.91
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,676.29,561.64
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,664.5,553.33
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,649.64,542.51
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,627.47,525.7
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,607.05,509.69
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,573.78,482.52
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,538.71,453.15
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,490.6,413.63
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,442.29,372.1
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,378.18,315.5
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,316.43,257.06
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,215.87,136.72
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,106.51,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,11.42,0.11
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,25.67,17.26
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,30.5,22.52
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,35.25,27.28
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,37.58,29.54
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,39.95,31.7
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,41.42,33.0
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,76.84,40.61
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,124.74,67.82
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,179.01,109.72
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,227.42,151.67
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,275.96,195.75
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,322.68,239.03
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,368.67,281.34
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,368.98,291.6
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,346.83,279.92
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,428.57,344.95
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,525.93,422.48
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,557.28,449.15
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,585.98,473.65
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,610.23,493.36
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,631.46,510.35
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,647.58,523.78
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,660.48,534.57
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,667.7,541.29
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,671.61,545.46
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,669.12,544.02
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,663.39,540.07
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,651.39,531.68
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,636.44,520.92
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,614.63,504.82
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,594.74,489.66
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,558.99,461.75
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,521.77,431.92
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,474.28,394.27
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,426.65,354.64
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,359.83,297.61
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,295.83,239.38
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,200.38,133.11
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,93.65,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,14.0,2.24
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,28.96,20.0
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,35.33,26.65
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,41.5,32.68
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,43.96,35.12
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,46.45,37.43
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,48.09,38.85
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,88.34,51.32
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,132.77,76.29
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,179.75,111.48
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,223.75,158.51
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,249.68,189.88
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,297.77,223.94
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,364.71,275.52
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,407.47,313.49
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,450.95,351.15
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,460.38,362.43
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,463.48,367.34
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,450.66,359.05
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,426.81,340.99
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,469.23,375.28
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,510.89,408.59
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,508.67,407.26
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,503.68,403.9
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,588.95,472.98
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,668.12,536.06
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,617.58,497.0
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,562.02,454.45
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,554.36,449.89
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,544.15,442.92
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,517.81,423.6
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,489.73,402.59
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,457.73,377.52
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,424.42,350.71
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,420.26,347.3
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,411.47,338.47
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,343.41,280.1
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,278.73,222.03
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,186.09,125.97
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,73.92,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,16.03,4.11
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,31.95,22.34
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,41.18,31.47
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,48.46,38.45
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,50.97,40.82
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,53.55,43.08
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,81.06,67.69
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,128.37,99.82
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,133.97,88.85
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,179.09,111.13
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,211.36,152.11
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,222.1,173.53
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,245.81,192.62
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,270.39,212.33
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,305.31,239.49
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,343.84,269.65
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,417.15,326.23
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,507.21,396.23
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,536.84,420.73
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,564.13,443.32
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,587.1,461.62
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,607.39,477.6
