Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,622.08,489.85
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,633.78,499.73
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,543.43,430.26
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,441.28,350.07
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,349.24,278.55
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,254.79,202.91
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,223.41,178.28
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,183.71,146.43
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,168.13,134.39
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,152.52,122.08
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,337.41,277.1
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,478.34,389.3
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,428.77,348.6
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,379.62,308.03
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,312.96,251.98
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,249.62,196.46
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,143.25,98.11
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,9.53,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,20.51,7.91
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,32.7,23.3
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,42.91,33.35
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,51.06,41.17
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,55.65,45.43
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,60.16,49.43
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,62.4,51.34
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,98.79,60.84
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,142.82,88.14
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,188.22,123.18
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,184.06,135.69
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,159.78,129.32
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,168.59,136.23
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,177.44,143.05
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,191.42,154.24
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,205.82,165.73
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,192.1,154.24
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,177.37,142.0
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,189.63,151.98
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,202.25,162.17
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,190.51,152.64
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,178.37,142.86
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,172.88,138.5
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,167.27,134.04
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,153.14,122.62
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,138.84,111.04
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,147.93,118.76
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,157.44,126.79
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,179.22,145.4
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,210.14,171.35
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,193.29,157.91
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,176.38,144.43
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,318.75,265.58
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,443.65,365.89
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,391.64,322.85
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,340.76,280.81
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,279.96,228.94
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,222.24,177.79
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,123.92,87.98
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.58,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.86,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.26,0.69
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,15.76,8.06
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,25.05,16.69
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,34.36,25.25
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,43.2,33.3
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,52.06,41.22
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,60.93,49.11
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,69.56,54.0
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,40.41,28.98
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.13,3.87
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,41.82,29.93
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,72.62,55.67
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,53.96,39.82
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,35.33,24.08
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,43.25,30.68
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,51.18,37.25
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,66.59,49.92
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,82.01,62.49
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,68.93,51.67
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,55.86,40.87
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,41.87,29.21
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,27.89,17.58
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,42.8,29.96
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,57.71,42.33
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,107.5,83.28
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,159.08,125.2
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,89.97,69.01
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,23.22,13.82
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,71.68,54.31
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,123.31,96.91
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,112.42,88.23
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,101.49,79.56
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,89.48,69.73
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,77.42,59.75
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,64.22,48.8
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,50.92,37.55
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,38.1,26.48
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,25.99,15.91
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,15.76,6.43
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.55,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.86,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.63,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,22.84,10.94
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,37.53,27.41
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,53.38,42.45
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,68.88,56.96
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,83.73,70.64
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,98.24,83.79
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,101.32,86.46
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,109.75,89.51
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,140.48,108.83
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,190.75,143.51
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,220.88,169.03
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,250.7,194.76
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,271.12,214.08
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,283.96,226.55
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,306.18,245.03
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,328.69,263.56
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,281.85,227.31
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,225.47,182.29
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,289.57,234.38
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,360.64,290.53
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,385.34,309.37
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,411.02,329.2
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,391.99,314.97
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,370.96,299.27
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,320.73,259.82
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,274.75,223.11
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,270.09,220.28
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,265.24,217.04
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,209.49,171.59
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,146.59,119.35
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,134.05,109.45
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,121.48,99.25
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,107.03,87.16
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,92.5,74.84
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,77.31,61.9
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,61.97,48.58
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,46.42,34.77
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,30.66,20.67
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,18.56,9.27
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,13.34,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,20.56,10.27
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,29.2,20.88
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,33.78,25.75
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,41.96,33.72
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,43.54,35.31
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,45.25,36.88
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,47.35,38.81
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,97.03,52.31
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,146.64,83.93
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,203.3,129.94
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,254.71,176.46
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,306.15,224.67
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,355.32,270.87
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,403.74,315.79
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,449.15,357.84
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,492.86,397.43
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,533.01,432.58
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,570.92,464.95
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,604.8,494.17
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,635.88,520.57
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,661.93,541.69
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,684.84,559.97
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,702.24,574.38
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,716.2,585.99
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,724.85,593.46
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,730.0,598.2
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,728.76,597.48
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,724.06,594.12
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,712.33,586.04
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,697.41,575.66
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,675.64,559.82
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,651.2,541.49
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,617.16,514.76
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,585.76,489.24
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,538.78,451.75
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,491.25,412.16
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,426.77,356.56
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,364.18,299.87
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,273.41,212.95
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,180.13,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,76.17,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.53,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,24.94,14.36
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,39.98,30.8
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,55.78,46.18
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,71.26,61.01
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,86.07,74.81
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,100.55,87.98
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,90.27,78.29
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,112.69,76.48
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,155.42,108.52
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,194.8,142.0
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,231.68,176.8
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,257.59,202.19
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,295.05,231.21
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,342.72,269.12
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,364.24,289.27
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,379.83,303.77
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,424.86,339.54
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,477.6,380.98
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,511.89,408.07
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,546.56,435.25
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,611.23,484.55
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,676.2,532.82
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,693.02,545.53
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,706.54,556.41
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,713.21,563.04
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,716.47,567.25
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,717.88,569.5
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,712.62,567.02
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,636.45,511.07
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,556.33,451.54
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,557.33,455.21
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,554.17,454.44
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,564.27,462.3
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,567.02,463.88
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,518.56,427.38
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,469.61,389.15
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,408.19,337.82
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,344.86,282.19
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,254.6,198.58
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,160.7,21.0
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,64.6,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.67,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,19.96,10.71
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,33.03,24.51
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,47.88,38.81
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,62.55,52.76
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,77.44,66.65
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,92.15,80.1
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,108.16,94.49
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,132.69,109.25
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,139.77,115.22
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,148.43,123.03
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,122.86,101.17
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,94.48,76.85
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,140.11,115.43
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,186.12,153.53
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,197.06,162.37
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,208.22,171.53
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,199.47,164.23
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,190.03,156.38
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,209.38,172.49
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,229.35,188.98
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,272.49,224.41
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,315.54,259.31
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,317.17,261.03
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,318.62,262.82
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,354.38,292.72
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,384.52,317.77
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,365.84,302.56
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,346.28,286.9
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,262.78,218.49
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,179.39,148.65
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,216.47,181.69
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,245.63,207.26
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,224.71,189.85
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,203.45,172.19
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,186.68,158.22
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,160.4,135.64
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,130.43,109.16
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,100.23,81.82
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,57.55,42.76
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.59,0.46
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.05,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.15,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,14.3,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,21.52,12.35
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,30.49,22.23
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,35.41,27.27
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,40.2,31.95
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,43.52,35.02
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,46.74,37.88
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,78.09,58.88
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,126.34,90.22
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,169.06,125.01
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,199.91,152.93
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,218.74,172.57
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,228.65,184.19
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,265.65,212.68
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,310.5,248.02
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,289.76,233.58
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,258.99,210.0
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,257.6,209.13
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,255.2,207.23
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,313.05,254.62
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,378.02,306.98
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,294.48,239.97
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,204.9,166.78
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,259.21,212.13
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,312.34,255.4
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,194.15,159.07
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,73.58,57.7
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,95.84,77.11
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,118.88,96.97
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,96.62,78.13
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,74.48,59.31
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,62.33,49.06
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,50.2,38.68
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,44.6,33.87
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,39.0,29.0
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,225.38,194.26
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,380.32,321.58
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,324.37,272.17
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,270.3,224.32
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,189.93,151.36
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,106.18,41.07
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,38.18,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.77,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.27,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,24.74,15.38
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,39.61,30.65
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,56.25,46.71
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,72.67,62.39
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,87.82,76.52
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,102.79,90.2
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,114.53,96.01
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,127.7,106.97
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,157.36,128.74
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,195.52,157.57
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,225.64,182.0
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,259.05,209.77
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,298.99,240.97
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,349.57,282.0
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,371.13,302.47
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,386.03,316.61
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,313.07,259.04
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,224.91,186.35
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,180.33,149.29
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,134.24,110.32
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,168.87,139.85
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,204.31,169.68
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,199.35,165.82
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,194.28,161.99
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,152.08,126.34
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,109.65,90.11
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,127.8,105.97
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,146.59,122.25
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,138.3,115.33
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,129.99,108.43
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,105.84,87.89
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,81.66,67.06
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,72.54,59.18
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,63.4,51.18
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,53.46,42.45
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,43.67,33.7
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,34.36,25.17
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,25.05,16.57
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.22,8.28
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.4,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.81,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,9.05,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.71,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,26.0,16.93
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,35.76,27.41
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,41.31,33.11
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,46.71,38.41
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,50.16,41.78
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,53.52,44.95
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,68.12,45.94
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,116.38,68.08
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,169.03,106.02
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,218.84,147.91
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,268.38,193.35
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,318.28,240.18
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,366.29,285.66
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,413.13,329.38
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,457.28,369.89
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,500.09,408.33
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,538.93,442.9
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,575.44,474.82
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,608.24,503.21
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,638.56,529.15
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,567.92,472.73
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,479.71,400.38
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,597.69,500.2
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,717.34,597.64
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,653.35,546.1
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,577.88,485.89
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,655.18,551.24
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,723.0,607.24
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,714.75,601.51
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,703.26,593.91
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,589.83,502.64
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,471.14,405.09
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,538.31,464.31
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,589.3,507.87
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,541.68,467.31
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,497.95,429.21
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,438.45,377.25
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,380.45,324.03
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,292.25,241.23
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,204.71,117.78
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,82.42,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,8.58,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,15.96,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,23.6,15.23
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,30.94,23.23
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,35.07,27.54
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,39.15,31.58
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,40.9,33.34
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,42.68,35.03
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,61.09,36.53
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,113.01,60.9
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,170.23,103.34
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,222.99,148.68
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,275.16,196.82
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,327.25,245.72
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,376.89,292.89
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,425.59,338.49
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,471.49,380.83
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,515.69,420.68
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,556.28,456.65
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,594.58,489.89
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,628.26,518.76
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,659.11,544.83
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,685.19,565.75
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,708.06,583.8
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,725.83,598.28
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,740.17,609.98
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,748.56,616.0
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,753.41,619.25
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,752.29,618.8
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,747.73,615.96
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,735.1,607.2
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,719.29,596.19
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,697.56,580.7
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,677.88,566.57
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,643.92,539.49
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,608.0,510.39
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,560.67,472.78
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,512.66,433.18
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,450.31,380.51
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,389.39,326.46
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,301.97,246.84
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,216.79,134.97
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,90.23,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
