Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,8.1,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,13.41,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,27.76,18.43
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,41.57,32.5
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,49.68,40.54
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,59.08,49.49
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,63.36,53.46
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,67.5,57.13
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,67.63,57.01
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,112.72,69.1
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,161.36,101.05
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,212.6,142.36
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,263.09,186.64
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,319.85,237.26
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,370.02,282.51
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,420.36,326.99
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,423.45,335.7
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,404.8,323.55
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,374.22,300.4
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,332.68,267.36
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,445.35,357.93
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,575.71,458.84
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,571.41,453.67
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,558.35,442.63
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,594.23,470.77
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,636.64,502.94
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,728.28,574.17
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,816.74,639.79
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,755.65,594.74
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,682.9,540.42
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,754.78,598.49
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,815.81,644.58
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,545.49,441.87
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,236.16,191.33
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,353.98,291.82
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,459.78,377.96
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,572.11,469.76
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,667.25,545.74
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,619.05,508.47
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,570.18,471.16
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,509.15,423.47
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,449.08,374.7
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,370.23,309.28
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,295.54,244.38
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,200.83,157.15
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,101.0,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,37.24,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,9.05,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,15.88,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,30.9,21.53
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,46.2,36.86
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,57.65,47.88
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,68.61,58.11
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,75.27,64.19
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,81.66,69.81
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,87.52,74.81
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,131.14,86.24
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,176.61,116.33
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,225.1,154.73
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,272.42,195.05
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,321.93,238.12
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,370.41,280.54
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,419.38,322.56
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,466.25,361.98
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,512.71,399.99
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,555.4,434.96
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,596.89,468.26
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,634.26,496.89
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,669.58,523.38
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,629.85,492.88
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,573.82,449.67
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,590.09,463.43
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,605.37,475.71
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,559.33,440.33
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,501.93,396.43
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,559.5,442.75
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,609.57,482.17
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,616.86,488.85
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,632.29,501.78
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,574.55,458.93
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,526.2,422.84
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,442.53,359.01
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,371.13,303.13
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,328.02,269.45
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,273.95,226.27
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,243.59,202.3
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,213.51,177.93
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,180.4,150.26
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,147.31,122.04
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,112.09,91.6
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,76.73,60.41
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,45.42,31.83
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.06,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.2,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,9.53,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.22,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.15,19.16
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,39.45,30.47
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,45.04,36.05
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,50.43,41.19
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,53.43,43.93
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,56.33,46.45
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,66.05,46.43
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,115.73,66.93
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,171.66,106.0
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,224.03,148.69
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,270.41,198.14
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,302.22,233.3
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,337.18,263.2
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,377.94,297.39
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,413.85,326.78
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,449.82,355.49
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,472.1,373.26
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,488.27,385.6
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,523.28,411.84
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,561.26,439.61
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,655.03,511.39
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,755.1,585.17
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,710.96,548.15
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,652.64,502.23
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,602.8,465.25
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,554.28,428.19
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,586.04,453.42
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,617.08,477.01
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,735.75,566.4
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,835.37,636.05
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,822.01,626.64
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,805.52,616.98
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,781.4,603.26
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,754.57,587.61
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,722.93,567.35
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,685.88,542.93
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,638.68,510.79
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,590.7,476.35
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,532.2,433.18
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,474.38,388.52
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,397.08,326.52
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,323.8,264.57
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,227.85,179.39
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,130.46,28.96
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,49.24,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,10.96,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,18.16,2.84
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,31.93,22.78
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,45.17,35.91
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,53.89,44.41
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,62.25,52.29
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,68.28,57.79
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,72.15,61.14
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,83.11,60.34
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,122.91,78.61
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,166.46,109.08
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,212.58,146.59
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,262.2,191.64
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,306.93,232.25
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,364.05,278.51
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,432.21,334.02
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,449.76,351.89
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,449.65,353.41
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,493.37,388.03
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,543.64,427.14
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,574.54,450.45
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,603.94,472.23
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,614.04,479.54
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,620.36,483.87
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,633.87,494.29
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,645.42,503.12
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,679.27,529.16
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,712.29,554.2
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,771.14,598.6
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,824.87,637.34
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,820.43,633.57
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,812.84,628.33
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,796.83,617.89
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,777.95,605.61
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,732.39,574.93
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,684.56,542.45
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,669.7,533.18
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,652.41,521.2
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,602.92,485.34
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,552.88,448.38
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,491.84,401.72
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,429.96,352.74
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,353.46,290.36
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,281.93,229.4
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,194.48,152.11
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,103.82,33.32
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,36.83,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,11.44,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.9,5.34
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,32.22,22.68
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,45.0,34.99
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,51.79,41.44
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,59.29,48.25
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,62.65,51.2
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,65.91,53.92
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,79.11,52.21
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,124.51,72.15
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,173.1,105.56
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,224.01,146.18
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,279.38,192.62
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,331.28,236.79
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,381.73,279.64
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,432.26,321.36
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,480.2,360.14
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,527.63,397.29
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,572.25,430.33
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,615.37,460.92
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,655.4,488.81
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,692.51,513.83
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,724.42,537.09
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,753.71,558.33
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,779.29,576.73
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,802.02,593.18
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,818.41,604.81
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,831.56,614.51
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,838.14,620.8
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,841.34,625.05
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,844.43,627.98
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,839.18,625.51
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,824.99,617.99
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,807.71,608.52
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,784.22,594.08
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,758.03,577.79
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,721.33,554.7
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,686.87,532.91
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,639.73,502.44
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,591.84,469.84
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,528.68,423.22
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,466.85,375.76
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,390.35,315.56
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,317.81,255.45
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,223.46,173.7
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,128.66,53.34
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,47.86,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,11.44,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.86,6.79
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.55,21.06
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,43.14,32.95
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,47.63,37.31
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,52.01,41.34
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,55.31,44.22
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,58.47,46.86
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,76.64,46.95
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,124.35,69.24
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,179.97,109.18
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,232.32,151.83
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,283.65,195.77
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,336.41,241.3
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,376.5,279.61
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,411.05,311.59
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,455.3,347.82
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,498.4,382.06
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,527.4,405.27
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,550.3,423.14
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,565.9,434.33
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,576.68,441.48
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,600.57,459.59
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,623.52,476.76
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,643.04,491.74
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,661.27,505.78
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,703.33,538.05
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,747.7,571.52
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,740.28,565.34
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,726.82,555.47
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,702.97,539.64
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,676.78,522.07
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,747.37,576.83
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,803.59,617.01
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,745.08,577.11
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,682.61,534.72
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,681.03,535.33
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,675.63,532.64
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,627.7,498.86
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,579.11,463.36
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,517.14,416.79
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,456.36,369.44
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,380.41,308.3
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,308.38,247.77
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,215.4,167.49
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,124.81,60.02
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,45.51,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.96,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,21.11,9.38
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,38.44,27.68
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,53.57,41.74
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,70.88,57.4
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,87.64,72.25
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,102.29,84.92
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,116.47,96.9
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,141.58,110.67
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,163.17,126.72
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,159.04,124.14
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,153.94,121.23
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,215.73,166.19
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,300.6,229.74
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,328.73,252.21
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,356.02,273.77
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,402.92,309.38
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,460.92,353.39
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,433.73,333.53
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,395.63,304.33
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,453.17,348.11
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,516.97,395.63
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,494.54,378.39
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,469.31,359.14
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,541.08,414.66
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,612.81,469.09
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,633.15,484.73
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,659.56,504.94
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,705.13,540.78
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,752.27,577.35
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,687.52,529.04
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,614.17,474.59
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,607.07,471.29
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,609.0,473.94
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,660.47,516.98
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,709.52,555.96
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,624.66,493.62
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,537.46,427.79
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,538.79,431.53
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,535.91,431.06
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,479.06,387.17
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,423.14,342.88
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,348.22,282.17
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,278.04,223.06
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,195.64,151.85
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,112.93,59.76
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,39.2,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,13.34,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.95,10.79
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.7,22.67
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.02,32.39
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,50.87,39.61
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,57.19,45.25
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,85.22,69.72
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,119.31,98.89
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,137.06,105.42
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,173.24,128.55
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,200.08,149.93
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,223.15,169.21
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,262.02,197.36
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,301.98,226.74
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,333.81,252.18
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,358.92,272.02
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,312.99,238.94
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,261.63,200.47
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,249.3,191.22
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,235.97,180.96
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,241.29,184.73
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,246.63,188.43
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,342.04,261.01
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,444.73,336.35
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,428.93,323.68
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,415.23,313.36
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,464.27,350.06
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,508.88,382.75
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,484.89,365.3
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,459.58,347.34
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,461.45,350.63
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,462.6,353.25
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,432.8,331.96
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,402.26,310.12
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,484.08,375.59
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,549.2,427.0
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,548.01,426.71
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,531.75,416.33
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,487.82,385.06
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,443.88,353.2
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,392.49,314.08
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,342.04,274.5
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,270.94,217.98
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,214.08,170.65
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,144.72,111.36
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,75.47,41.51
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,26.3,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.91,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.72,2.88
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,15.75,8.45
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,22.72,14.81
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,29.69,21.1
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,36.68,27.28
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,43.67,33.36
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,104.15,79.82
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,174.93,131.79
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,206.36,155.31
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,239.05,180.88
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,273.85,207.51
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,306.39,232.61
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,323.17,247.54
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,328.58,252.8
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,351.79,270.11
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,374.91,286.92
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,391.8,298.9
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,408.43,310.58
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,386.31,293.41
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,359.92,273.14
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,459.44,348.22
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,568.05,426.72
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,563.38,421.42
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,550.84,411.81
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,521.62,390.93
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,490.12,368.3
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,432.2,326.73
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,380.17,288.73
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,340.69,260.09
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,300.34,230.25
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,311.13,239.55
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,322.0,248.63
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,416.75,323.43
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,508.28,392.97
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,488.88,379.18
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,467.32,364.75
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,420.67,330.75
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,375.61,297.33
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,329.62,262.83
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,284.13,227.58
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,218.29,174.97
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,164.78,130.55
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,109.71,83.58
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,53.03,29.47
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,19.71,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,22.25,12.21
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,40.5,29.62
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,58.44,46.03
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,73.96,59.97
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,90.68,74.61
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,106.69,88.29
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,122.31,101.35
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,126.84,99.29
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,121.3,94.89
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,131.2,102.62
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,141.08,110.23
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,151.36,118.08
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,161.81,126.06
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,143.34,111.11
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,123.97,95.49
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,138.64,106.88
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,153.49,118.23
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,152.54,117.33
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,151.54,116.46
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,235.98,182.51
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,322.95,248.56
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,240.45,185.33
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,156.29,119.91
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,226.56,175.32
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,298.48,230.51
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,287.1,221.63
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,275.4,212.89
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,151.57,116.8
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,29.8,18.83
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,109.7,84.01
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,192.92,150.28
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,288.25,225.92
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,378.99,295.91
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,483.93,378.33
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,572.34,446.23
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,430.0,338.28
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,281.35,222.56
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,426.02,341.45
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,551.57,438.74
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,491.91,391.58
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,430.02,343.35
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,357.39,286.18
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,289.3,230.26
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,210.32,163.61
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,134.86,86.4
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,47.6,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
