Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.44,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,23.0,13.23
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,31.14,21.57
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,38.87,28.78
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,43.15,32.66
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,47.25,36.18
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,45.96,34.94
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,61.39,48.21
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,101.54,78.49
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,140.42,109.17
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,153.62,119.17
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,166.98,129.35
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,187.26,144.53
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,208.22,160.11
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,216.64,166.38
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,224.87,172.54
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,237.58,181.75
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,250.46,191.04
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,316.21,240.55
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,388.93,294.12
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,438.31,330.53
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,492.04,369.97
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,528.76,396.79
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,570.68,427.18
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,586.18,438.32
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,600.97,449.19
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,715.32,535.15
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,827.03,613.72
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,829.04,614.32
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,827.75,614.18
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,822.52,612.1
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,814.17,608.11
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,801.63,600.95
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,782.78,589.65
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,629.71,482.15
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,475.72,368.31
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,409.09,320.14
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,355.28,279.69
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,321.25,254.76
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,287.2,229.14
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,247.21,198.28
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,207.66,166.94
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,165.64,132.69
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,124.1,97.85
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,71.96,53.45
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,25.09,12.25
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,12.21,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,24.68,15.09
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,31.84,22.5
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,38.66,28.97
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,41.74,31.8
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,44.73,34.39
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,51.14,39.95
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,53.02,41.41
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,96.48,51.3
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,146.82,81.57
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,199.02,121.95
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,252.86,167.4
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,311.5,217.85
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,364.98,264.06
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,416.45,307.85
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,467.46,349.92
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,516.4,389.26
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,564.23,426.47
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,608.78,460.33
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,651.52,491.75
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,633.49,476.04
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,597.06,446.46
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,690.31,516.79
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,786.94,584.81
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,810.88,599.68
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,831.64,613.34
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,847.34,623.04
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,859.69,630.65
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,865.07,633.4
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,867.0,634.13
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,864.46,634.58
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,858.57,633.04
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,843.89,624.67
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,832.37,618.59
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,808.55,603.62
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,782.01,586.97
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,746.08,563.87
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,708.32,539.36
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,663.1,509.61
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,620.7,481.23
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,561.24,439.61
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,502.76,396.55
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,430.23,342.17
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,361.21,287.32
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,270.43,211.72
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,187.95,129.61
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,70.25,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,15.91,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,29.58,19.3
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,42.8,31.94
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,55.45,43.56
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,65.56,52.66
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,75.18,61.07
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,80.68,65.66
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,86.5,70.41
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,128.02,82.75
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,172.86,111.43
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,217.23,145.18
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,264.25,183.65
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,309.9,221.62
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,357.67,261.11
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,404.59,300.02
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,451.97,338.35
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,496.56,373.68
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,541.06,408.03
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,582.64,439.12
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,623.12,468.59
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,660.41,495.5
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,696.52,521.06
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,726.97,542.89
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,755.23,562.96
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,785.87,584.59
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,814.57,603.85
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,831.4,615.18
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,845.16,624.67
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,813.98,604.7
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,774.7,577.44
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,770.9,577.2
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,764.31,574.79
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,737.06,556.51
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,703.36,533.93
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,730.75,556.65
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,746.36,569.0
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,688.9,530.34
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,631.14,490.98
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,584.34,458.8
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,533.5,422.7
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,539.43,428.98
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,534.2,425.41
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,459.55,367.83
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,388.34,310.5
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,291.96,230.48
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,205.04,145.87
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,77.7,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,12.81,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,26.08,16.9
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,32.28,23.24
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,38.21,28.91
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,42.12,32.49
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,45.85,35.73
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,52.35,41.3
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,58.95,46.82
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,108.6,58.54
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,161.03,92.12
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,213.43,133.22
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,267.53,178.95
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,320.98,225.13
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,379.99,275.13
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,431.86,319.45
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,483.33,362.51
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,532.49,402.4
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,580.49,440.35
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,624.54,474.27
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,666.73,506.0
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,704.47,533.77
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,739.7,559.25
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,771.72,582.06
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,800.98,602.15
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,824.66,618.49
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,845.24,632.87
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,860.43,643.2
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,872.29,651.46
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,877.66,656.14
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,879.62,658.76
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,875.55,656.37
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,868.14,651.95
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,860.5,648.14
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,843.74,638.27
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,820.4,624.12
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,794.33,608.12
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,661.17,514.91
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,524.86,413.2
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,472.76,376.72
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,433.28,347.88
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,387.47,313.38
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,341.72,277.83
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,288.53,235.6
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,236.94,192.79
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,171.88,137.01
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,110.92,79.51
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,40.25,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,14.01,1.92
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,28.65,19.47
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,36.06,26.91
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,43.12,33.63
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,45.97,36.24
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,48.74,38.61
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,50.57,40.01
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,66.8,44.86
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,116.24,64.21
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,168.54,98.8
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,221.56,141.2
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,276.3,187.97
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,329.94,234.6
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,384.16,281.2
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,441.07,329.34
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,492.71,372.39
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,541.76,411.67
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,589.85,449.06
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,634.5,483.31
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,677.33,515.37
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,716.25,542.93
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,752.85,568.2
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,784.46,590.27
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,813.22,609.93
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,838.31,627.19
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,860.33,642.49
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,876.03,652.28
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,888.34,659.94
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,895.87,665.39
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,899.92,668.76
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,897.13,667.01
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,890.91,663.23
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,878.55,655.58
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,862.94,645.97
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,840.1,631.67
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,820.9,619.93
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,787.09,598.22
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,751.05,574.97
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,705.67,545.9
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,659.11,515.33
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,600.97,475.34
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,547.62,436.35
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,474.31,380.85
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,404.25,324.77
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,308.71,245.37
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,222.37,163.88
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,104.71,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,18.35,6.07
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,35.26,25.29
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,57.32,45.88
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,75.93,63.15
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,87.01,73.36
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,92.57,78.36
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,70.35,58.28
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,41.81,30.75
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,26.46,17.37
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.14,4.02
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,83.9,66.28
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,152.05,122.75
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,121.63,96.9
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,89.47,69.85
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,67.57,51.46
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,45.65,32.99
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,111.38,87.71
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,176.09,140.25
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,141.14,111.52
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,105.34,82.19
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,124.57,97.98
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,143.97,113.69
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,104.36,81.26
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,64.4,48.33
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,77.97,59.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,91.55,70.87
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,81.7,62.75
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,71.86,54.66
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,59.22,44.21
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,46.6,33.72
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,46.59,33.84
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,46.57,33.97
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,54.02,40.34
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,61.47,46.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,57.26,43.28
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,53.04,39.83
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,50.69,37.96
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,48.35,36.08
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,42.28,31.05
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,36.22,25.96
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,30.63,21.21
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,25.04,16.39
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.0,11.08
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.97,5.71
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.79,1.92
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.62,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.31,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.7,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.4,1.04
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,12.5,5.95
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,17.61,10.85
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,23.18,16.1
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,28.77,21.28
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,62.33,52.23
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,93.62,76.72
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,132.68,109.27
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,172.97,141.95
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,161.02,131.99
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,146.0,119.6
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,175.8,143.77
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,206.52,168.27
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,156.5,126.8
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,103.24,82.37
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,165.62,134.32
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,228.25,185.09
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,226.65,183.3
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,224.86,181.69
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,201.41,162.33
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,177.34,142.51
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,195.71,157.53
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,214.33,172.54
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,161.21,129.29
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,107.53,85.1
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,152.5,122.6
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,198.24,159.95
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,160.67,129.19
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,122.93,98.2
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,226.73,184.32
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,331.44,267.87
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,261.17,211.54
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,202.31,164.27
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,226.29,185.39
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,262.69,216.19
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,156.96,129.06
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,67.01,52.68
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,59.53,46.53
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,52.06,40.18
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,44.13,33.35
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,36.21,26.43
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,28.3,19.46
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,20.39,12.39
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.89,6.46
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.4,0.45
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.7,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,9.53,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,21.58,11.09
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.81,25.89
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,44.82,35.75
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,52.82,43.46
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,54.69,45.25
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,56.63,46.94
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,58.44,48.4
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,81.29,51.33
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,135.52,79.98
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,187.84,117.77
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,241.64,163.56
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,297.14,213.21
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,351.83,262.71
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,412.43,316.23
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,465.73,363.56
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,518.51,409.25
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,568.44,450.68
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,617.16,489.84
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,662.39,526.14
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,705.7,560.11
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,744.91,589.23
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,781.63,615.81
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,813.66,638.19
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,842.79,658.49
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,868.13,674.88
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,890.32,689.08
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,906.28,700.29
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,918.78,709.29
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,926.04,714.85
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,929.73,718.17
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,926.33,716.22
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,919.43,712.09
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,906.59,704.62
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,890.42,695.0
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,867.19,681.21
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,847.71,670.14
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,812.98,646.86
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,776.01,621.9
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,729.78,589.91
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,682.31,556.4
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,622.86,512.87
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,568.2,470.93
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,495.44,413.27
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,425.72,355.23
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,331.46,273.72
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,245.56,192.69
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,118.35,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.34,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.9,12.11
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,33.19,24.47
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,39.92,31.15
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,46.33,37.23
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,48.2,38.91
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,50.09,40.45
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,51.45,41.5
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,84.1,50.36
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,133.65,75.47
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,186.69,114.05
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,240.96,159.88
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,296.67,209.09
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,356.86,262.19
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,411.73,310.41
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,464.82,356.73
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,517.35,401.4
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,566.97,442.14
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,615.32,480.75
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,660.42,516.56
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,703.59,550.15
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,742.86,579.19
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,779.68,605.35
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,811.95,627.58
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,841.34,647.76
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,866.16,664.03
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,887.77,678.13
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,903.01,688.73
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,914.79,697.14
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,921.48,702.78
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,924.65,706.23
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,921.11,704.26
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,914.09,700.14
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,899.67,691.62
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,882.11,681.1
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,864.12,671.14
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,836.73,654.56
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,800.18,630.69
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,761.62,605.14
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,715.55,573.57
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,668.32,540.52
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,612.22,499.3
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,552.93,453.46
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,480.78,396.88
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,411.63,339.93
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,319.58,261.24
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,235.63,183.78
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,114.82,9.57
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,10.48,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.83,13.93
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,38.52,28.85
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,49.01,38.92
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,59.04,48.3
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,63.85,52.57
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,66.51,54.71
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,68.99,56.69
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,98.87,62.47
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,145.33,87.24
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,195.97,124.13
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,248.34,167.87
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,307.83,219.03
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,359.97,264.14
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,413.38,309.53
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,465.15,353.23
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,516.72,395.52
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,565.39,434.45
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,613.28,471.68
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,657.94,506.18
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,700.99,538.69
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,739.22,566.48
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,775.34,592.23
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,806.5,613.71
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,834.93,633.01
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,860.31,650.65
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,882.77,666.39
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,834.12,633.16
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,768.08,583.95
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,809.49,616.54
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,846.83,644.56
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,881.57,668.98
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,909.83,689.02
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,903.97,686.06
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,888.3,676.87
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,863.83,662.14
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,836.53,645.5
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,801.58,622.62
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,764.46,598.06
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,717.76,566.93
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,673.95,537.32
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,613.11,494.08
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,553.08,449.07
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,480.35,392.71
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,410.61,335.99
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,316.82,256.78
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,231.3,179.61
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,113.88,24.26
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.67,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,11.0,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,24.97,15.07
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,38.4,28.35
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,47.7,37.18
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,57.97,46.6
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,62.55,50.58
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,66.91,54.19
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,90.61,74.79
