Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,866.64,656.48
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,895.12,674.34
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,918.98,688.66
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,939.6,700.9
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,954.0,710.43
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,964.88,717.87
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,970.44,720.7
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,972.43,721.44
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,969.08,719.26
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,962.24,715.03
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,948.29,706.06
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,931.1,695.19
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,907.01,680.25
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,880.06,663.53
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,845.32,642.45
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,815.39,624.54
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,770.4,595.39
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,724.02,564.91
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,667.32,526.05
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,610.68,486.17
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,546.01,440.71
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,479.87,390.53
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,393.86,321.67
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,314.16,253.62
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,206.0,150.34
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,75.65,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,10.96,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,22.06,13.09
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,28.91,20.38
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,35.41,26.62
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,39.03,30.08
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,46.68,37.03
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,48.22,38.22
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,49.74,39.32
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,82.22,44.84
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,134.21,73.17
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,187.56,112.98
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,249.38,164.57
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,304.05,212.59
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,359.58,261.45
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,413.78,308.71
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,467.74,354.52
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,519.92,397.46
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,571.3,438.35
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,619.43,475.77
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,665.97,510.93
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,709.53,543.75
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,751.08,574.41
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,787.93,599.14
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,822.19,621.46
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,852.4,641.7
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,879.72,659.95
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,901.93,673.51
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,920.94,684.96
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,935.28,694.72
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,946.26,702.39
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,949.58,705.65
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,949.45,706.85
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,944.64,704.15
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,936.48,699.41
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,918.74,688.89
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,905.32,681.46
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,880.23,666.98
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,852.44,650.69
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,812.48,624.62
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,770.87,597.24
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,728.56,570.07
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,681.48,538.84
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,615.04,492.38
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,550.11,444.72
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,479.57,390.45
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,411.73,336.09
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,311.95,253.77
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,225.55,179.78
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,119.59,85.63
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.34,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.81,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.52,19.2
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,37.82,29.01
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,46.62,37.68
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,51.33,42.33
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,55.82,46.56
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,59.16,49.5
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,62.29,52.14
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,98.09,59.64
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,149.61,90.17
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,208.31,136.38
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,263.14,183.83
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,317.85,233.56
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,373.89,284.55
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,428.99,333.64
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,484.69,381.9
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,537.9,426.58
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,593.41,471.34
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,642.66,509.97
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,690.79,546.48
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,735.2,580.11
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,777.69,611.47
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,816.37,638.06
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,852.69,661.69
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,883.81,682.11
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,912.04,700.45
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,937.26,715.37
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,959.41,728.14
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,973.83,736.24
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,984.78,742.1
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,991.08,746.81
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,993.81,749.4
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,989.5,746.62
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,981.7,741.78
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,968.02,734.18
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,951.03,724.57
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,927.01,709.43
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,907.4,697.44
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,872.59,675.02
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,835.42,651.01
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,789.69,621.84
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,742.54,591.14
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,685.45,551.32
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,632.67,513.66
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,562.54,462.7
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,494.65,410.06
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,407.38,338.94
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,326.17,268.7
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,216.05,165.38
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,103.21,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.49,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,25.36,16.9
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,32.94,24.82
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,40.11,31.88
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,43.89,35.54
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,47.49,38.85
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,50.04,40.99
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,58.1,48.11
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,97.98,56.96
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,149.53,88.15
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,202.44,129.88
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,257.35,177.67
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,312.14,227.03
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,368.03,277.16
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,427.36,328.56
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,481.24,374.21
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,532.9,417.18
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,583.79,458.11
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,632.16,496.12
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,678.94,531.83
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,722.19,564.67
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,763.44,595.35
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,799.63,620.0
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,832.99,642.06
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,863.16,662.46
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,890.52,680.91
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,910.57,693.74
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,927.26,704.41
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,870.94,665.97
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,796.07,609.93
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,806.85,619.73
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,815.33,627.14
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,798.23,617.13
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,778.72,605.65
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,778.44,607.89
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,774.93,607.73
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,663.95,524.76
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,544.2,433.77
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,581.14,466.8
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,625.69,503.55
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,578.35,468.96
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,530.61,434.19
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,470.7,388.23
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,402.38,334.63
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,346.94,290.57
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,292.95,245.97
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,230.07,192.17
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,170.36,139.43
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,91.81,68.14
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,14.09,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.15,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,17.12,1.11
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,33.29,22.95
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,40.31,30.27
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,49.5,38.99
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,54.45,43.67
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,59.17,47.95
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,53.41,42.6
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,53.76,42.7
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,97.33,53.48
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,148.91,85.17
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,200.67,125.32
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,261.86,177.24
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,316.35,226.05
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,371.69,275.63
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,425.89,323.0
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,480.2,369.14
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,531.78,412.74
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,582.48,454.47
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,630.82,492.41
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,677.6,528.11
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,666.21,517.61
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,638.31,493.81
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,566.66,438.39
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,479.58,369.91
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,681.61,530.25
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,889.71,681.42
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,827.88,635.83
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,746.46,572.58
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,636.32,490.71
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,509.1,393.74
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,661.69,513.67
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,807.59,623.49
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,687.9,533.65
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,566.22,441.42
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,361.95,286.67
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,141.97,110.68
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,104.07,80.45
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,67.07,50.25
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,455.87,375.06
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,791.42,628.08
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,749.9,597.45
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,703.1,565.62
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,648.97,526.79
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,594.8,486.89
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,525.72,433.98
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,458.95,380.62
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,379.59,314.06
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,305.34,248.91
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,202.51,155.03
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,95.95,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,35.34,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.11,1.52
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,26.79,18.16
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,32.95,24.45
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,38.83,30.1
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,42.28,33.36
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,50.17,40.52
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,51.56,41.62
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,52.92,42.63
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,101.9,55.43
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,154.86,89.19
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,209.22,132.58
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,272.38,187.06
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,327.81,236.62
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,383.93,286.38
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,439.56,334.75
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,495.26,381.69
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,548.15,425.74
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,600.12,467.73
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,649.49,505.65
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,697.39,541.26
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,741.3,574.0
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,783.06,603.85
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,821.29,628.37
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,856.93,650.88
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,827.46,629.3
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,780.66,592.08
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,607.56,466.23
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,414.08,319.21
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,348.75,271.3
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,274.48,214.59
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,653.99,514.14
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,988.34,744.13
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,742.79,572.29
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,454.24,354.11
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,439.93,346.46
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,425.03,336.38
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,292.37,233.41
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,153.87,121.92
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,268.7,218.16
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,390.38,315.99
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,290.14,236.04
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,205.01,166.89
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,170.4,139.33
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,146.94,120.3
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,347.16,292.59
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,483.17,402.33
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,401.49,332.46
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,325.23,266.08
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,222.0,172.5
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,117.81,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,43.94,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,14.77,3.82
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,30.32,21.39
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,36.29,27.56
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,42.02,33.14
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,45.3,36.32
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,48.43,39.21
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,54.24,44.47
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,58.28,48.01
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,108.62,60.51
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,162.33,96.3
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,216.89,141.36
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,280.12,197.72
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,336.57,250.07
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,393.88,303.09
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,450.24,353.89
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,506.77,403.43
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,560.31,449.8
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,612.94,494.1
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,601.13,484.25
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,570.63,457.78
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,676.1,543.76
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,798.0,639.03
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,836.01,665.35
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,871.3,690.27
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,842.29,667.84
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,796.78,629.67
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,889.57,701.77
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,975.05,760.1
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,990.18,769.68
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1001.8,777.65
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1006.78,781.71
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1008.18,783.53
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,1004.43,781.47
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,997.16,777.19
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,983.83,769.41
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,967.24,759.54
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,943.15,745.35
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,916.18,729.15
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,888.47,711.09
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,851.09,685.94
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,805.57,654.91
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,758.59,622.33
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,700.4,581.28
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,646.66,542.46
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,578.04,488.85
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,511.44,433.79
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,426.75,361.47
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,347.5,290.73
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,240.47,192.13
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,133.77,14.54
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,50.71,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,13.74,4.29
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,28.21,20.06
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,34.3,26.32
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,40.1,32.0
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,43.07,34.85
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,50.57,41.76
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,52.74,43.58
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,61.74,51.62
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,111.18,62.32
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,163.7,97.64
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,217.88,141.65
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,273.48,189.6
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,333.87,242.32
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,388.6,289.87
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,442.33,335.56
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,495.43,379.16
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,546.43,420.86
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,596.6,460.77
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,642.89,496.51
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,687.15,529.89
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,729.3,560.39
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,769.52,588.84
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,803.91,612.22
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,835.47,633.48
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,864.3,652.33
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,890.41,669.34
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,910.82,682.32
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,928.13,693.39
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,940.74,701.81
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,950.14,708.31
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,896.21,674.18
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,823.42,623.65
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,825.75,628.04
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,825.23,629.59
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,872.54,665.73
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,904.19,688.7
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,878.4,673.59
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,854.97,660.81
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,818.26,637.47
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,779.72,612.73
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,732.72,581.34
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,684.85,548.79
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,628.56,508.89
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,572.5,467.37
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,502.82,413.91
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,435.5,360.3
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,352.77,292.32
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,279.15,228.94
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,162.84,127.28
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,28.81,2.25
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.86,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,15.77,6.22
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,28.8,20.07
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,46.35,36.55
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,63.6,52.57
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,81.82,69.15
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,99.81,85.17
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,119.39,102.25
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,137.55,110.77
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,165.29,131.22
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,179.86,143.98
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,216.97,169.54
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,272.32,210.61
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,306.0,236.8
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,351.94,273.18
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,331.06,259.52
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,293.53,230.86
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,336.97,264.14
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,383.21,298.91
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,403.41,313.5
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,423.78,328.2
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,568.21,441.83
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,742.36,572.59
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,778.87,597.36
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,813.86,621.22
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,842.45,640.26
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,868.58,657.57
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,806.03,609.9
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,725.28,547.29
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,675.61,511.27
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,613.88,465.88
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,553.43,421.98
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,480.14,367.91
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,608.5,466.95
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,713.59,545.9
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,672.89,516.45
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,631.2,487.1
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,739.08,571.64
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,830.95,639.57
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,681.67,532.18
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,532.7,420.3
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,581.31,462.09
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,613.17,489.7
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,543.24,437.46
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,482.08,391.07
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,418.47,341.76
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,357.33,292.73
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,285.32,232.65
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,207.84,166.81
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,132.3,100.83
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,47.92,11.86
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,18.69,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.19,2.16
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,18.54,10.58
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,29.7,20.87
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,40.88,31.12
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,53.93,42.91
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,66.57,54.14
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,101.53,84.7
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,135.42,108.16
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,144.47,114.89
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,152.52,121.16
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,162.34,128.48
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,172.05,135.65
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,142.68,111.77
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,111.15,86.15
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,116.7,90.53
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,122.28,94.83
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,141.53,110.12
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,161.04,125.51
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,175.86,136.87
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,190.94,148.39
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,191.24,148.51
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,191.49,148.66
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,334.93,260.26
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,483.26,370.35
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,499.97,381.72
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,516.89,394.21
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,558.85,425.47
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,597.55,454.01
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,563.14,428.3
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,517.71,395.12
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,565.34,431.7
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,603.82,460.83
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,783.38,595.72
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,936.39,699.85
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,928.03,693.52
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,916.29,687.28
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,776.89,593.48
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,619.54,479.32
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,728.04,565.23
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,811.56,624.6
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,768.92,595.64
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,724.88,566.82
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,679.8,535.64
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,630.22,500.48
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,564.02,453.84
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,499.72,405.36
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,420.0,342.06
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,345.32,279.51
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,242.74,190.22
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,142.84,58.68
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,53.47,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,12.39,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,21.99,12.31
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,33.06,24.15
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,39.33,30.4
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,45.3,36.11
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,48.8,39.34
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,52.11,42.26
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,53.28,43.04
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,78.16,49.38
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,127.15,72.58
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,179.41,109.91
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,231.87,153.58
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,286.44,201.67
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,341.38,250.78
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,402.76,304.21
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,456.64,350.57
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,510.27,395.21
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,561.27,435.8
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,611.44,474.03
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,658.84,508.46
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,704.38,539.96
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,747.15,570.47
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,787.99,598.49
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,823.89,620.91
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,857.24,641.43
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,886.89,659.72
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,913.76,676.07
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,935.49,688.67
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,954.11,699.35
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,967.81,707.26
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,978.2,713.18
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,928.73,681.01
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,860.47,634.75
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,924.11,679.54
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,973.51,710.18
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,954.66,698.65
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,932.87,686.4
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,907.36,670.75
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,879.19,653.44
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,742.07,563.68
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,601.31,464.3
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,527.31,414.29
