Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,468.28,372.51
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,421.64,338.35
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,376.21,304.05
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,329.05,268.72
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,282.36,232.23
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,226.68,186.46
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,173.29,140.89
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,103.87,80.24
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,42.87,16.86
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,16.24,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.67,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,13.34,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.62,13.28
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,34.65,25.68
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,41.29,32.25
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,47.59,38.24
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,50.96,41.34
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,54.15,44.13
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,55.57,45.12
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,77.98,47.66
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,132.21,76.8
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,183.61,113.68
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,235.31,156.59
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,289.0,203.44
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,342.67,250.78
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,397.38,298.25
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,450.84,343.61
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,508.67,390.69
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,559.61,431.17
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,609.88,469.81
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,657.33,505.17
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,703.46,538.5
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,745.5,569.07
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,785.61,597.15
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,822.21,620.19
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,856.42,641.37
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,885.93,660.5
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,912.66,677.79
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,935.11,691.01
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,954.5,702.28
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,968.04,711.17
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,978.27,718.13
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,982.81,721.6
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,983.96,723.11
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,978.96,720.85
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,970.65,716.69
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,956.11,708.64
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,946.14,703.78
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,922.0,690.91
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,895.11,676.33
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,859.99,654.85
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,822.71,631.74
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,778.14,603.07
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,732.27,573.05
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,680.75,537.89
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,625.25,498.94
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,557.56,450.28
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,491.92,400.25
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,410.99,335.63
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,335.2,272.12
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,237.35,187.43
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,143.49,76.21
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,52.85,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.15,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,13.89,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,27.05,17.44
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,41.03,31.61
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,56.31,46.04
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,71.03,59.63
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,80.7,68.4
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,83.76,70.94
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,90.84,76.99
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,113.98,83.27
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,157.4,111.25
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,200.42,144.66
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,234.76,164.34
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,295.89,209.67
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,350.0,257.79
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,405.03,305.95
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,463.66,355.63
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,516.91,399.74
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,567.32,441.16
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,616.94,480.79
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,664.29,516.69
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,710.16,550.42
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,751.93,581.0
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,791.74,608.85
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,828.05,632.15
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,861.91,653.55
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,891.39,672.47
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,918.09,689.45
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,939.65,701.65
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,958.11,711.8
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,971.14,719.76
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,980.86,725.69
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,985.45,729.24
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,986.68,730.82
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,981.14,727.38
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,972.3,722.01
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,964.84,718.55
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,946.58,708.11
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,921.51,692.56
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,893.71,675.28
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,858.57,653.78
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,821.35,630.71
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,619.63,488.58
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,421.68,337.68
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,367.66,298.7
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,327.25,267.97
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,285.62,235.73
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,244.1,202.44
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,197.04,162.87
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,151.01,122.99
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,98.8,76.68
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,45.81,22.93
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,17.03,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,21.04,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.32,17.9
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,36.1,27.12
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,40.91,31.96
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,45.53,36.38
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,48.63,39.21
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,51.56,41.74
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,50.78,40.75
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,82.19,48.4
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,133.02,80.1
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,185.47,122.43
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,234.99,158.8
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,302.46,212.31
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,363.62,265.27
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,419.09,312.81
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,473.08,358.11
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,526.85,401.71
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,578.23,442.02
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,628.65,480.22
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,676.4,515.22
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,722.56,548.0
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,765.49,578.65
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,806.34,605.98
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,842.91,628.5
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,876.96,649.14
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,906.7,668.05
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,933.54,685.07
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,955.51,697.68
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,974.29,708.31
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,988.01,717.16
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,998.34,724.05
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,1001.89,726.83
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,1001.94,727.65
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,996.67,724.3
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,988.01,719.02
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,973.18,711.0
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,955.19,701.14
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,930.0,688.0
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,909.59,678.03
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,874.56,657.01
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,837.36,634.49
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,792.49,606.01
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,746.27,576.19
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,689.95,538.29
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,637.68,502.42
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,571.31,457.65
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,506.89,410.53
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,425.63,346.59
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,349.54,283.43
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,251.96,199.57
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,160.41,97.94
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,59.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.58,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.17,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,25.4,16.41
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,35.78,26.79
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,41.92,32.74
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,47.75,38.14
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,50.71,40.72
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,53.51,43.01
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,54.6,43.68
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,93.68,54.82
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,142.34,81.52
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,194.03,119.69
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,246.99,163.7
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,301.73,210.78
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,355.4,257.18
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,415.27,307.28
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,468.14,351.12
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,520.33,393.07
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,570.85,432.03
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,620.63,469.1
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,666.5,502.78
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,710.91,534.53
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,752.65,564.05
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,792.46,590.84
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,828.58,612.93
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,862.36,633.26
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,891.57,651.69
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,918.03,668.34
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,939.78,680.73
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,958.47,691.24
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,971.27,699.44
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,980.79,705.77
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,984.63,708.71
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,985.11,709.78
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,979.93,707.47
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,971.49,703.33
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,964.33,700.19
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,946.34,690.24
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,921.72,676.58
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,894.41,661.24
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,859.37,640.42
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,822.2,618.06
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,777.17,590.37
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,735.22,564.36
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,680.2,527.48
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,625.26,489.83
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,558.38,443.84
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,493.47,396.3
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,413.12,333.74
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,337.71,271.86
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,241.88,190.46
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,151.2,95.73
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,55.63,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.58,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.24,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,25.19,16.05
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,35.54,26.06
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,41.68,31.79
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,47.49,36.96
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,50.45,39.56
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,53.25,41.89
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,55.41,43.58
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,92.23,51.92
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,146.14,83.64
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,197.13,120.76
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,249.11,162.85
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,302.79,207.39
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,355.35,251.5
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,408.82,295.4
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,466.33,340.15
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,519.34,380.11
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,569.78,417.07
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,619.43,451.99
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,666.13,484.23
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,711.42,514.49
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,753.27,542.66
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,793.17,567.83
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,828.6,588.33
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,861.58,607.12
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,890.71,624.57
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,917.06,640.33
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,938.68,653.23
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,957.24,664.39
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,970.37,672.39
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,980.21,678.61
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,983.97,681.36
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,984.39,682.33
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,979.49,680.31
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,971.32,676.52
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,955.68,668.38
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,937.01,658.58
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,920.39,649.1
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,893.35,633.24
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,858.23,612.2
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,821.02,589.8
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,777.23,565.15
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,732.14,539.1
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,681.39,507.48
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,626.86,472.35
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,561.63,429.04
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,498.25,384.02
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,420.69,326.04
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,347.81,268.67
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,254.36,193.02
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,168.34,106.91
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,62.13,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,9.05,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.87,1.3
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,28.27,18.7
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,41.13,30.91
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,50.28,39.39
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,59.0,47.2
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,59.41,47.49
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,58.92,46.88
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,69.11,55.48
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,109.9,69.86
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,163.31,106.79
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,211.1,144.76
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,251.31,175.07
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,296.44,210.31
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,341.89,249.07
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,381.15,281.5
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,422.81,312.98
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,465.81,344.62
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,504.73,373.62
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,542.99,401.44
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,580.66,427.83
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,617.92,453.35
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,662.2,483.92
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,707.18,514.4
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,772.45,560.47
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,842.79,607.42
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,828.96,595.38
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,804.28,575.48
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,805.05,576.34
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,803.2,575.22
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,821.36,588.02
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,837.76,599.49
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,824.34,590.12
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,808.45,579.54
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,787.82,567.32
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,765.15,553.76
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,774.26,562.61
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,779.75,568.84
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,723.21,531.56
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,653.55,485.6
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,600.88,450.25
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,548.49,414.27
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,599.79,455.14
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,634.06,482.54
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,559.32,429.69
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,494.49,383.43
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,432.69,338.86
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,361.74,285.85
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,292.91,232.25
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,228.39,179.88
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,156.07,119.57
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,86.87,55.43
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,29.69,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,17.61,4.32
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,35.03,24.58
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,52.59,41.06
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,70.33,57.29
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,87.56,72.74
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,93.59,78.08
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,102.86,86.1
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,93.34,77.32
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,125.03,81.64
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,176.5,120.58
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,224.02,162.22
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,255.74,181.69
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,309.98,222.11
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,360.14,265.51
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,411.64,309.33
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,465.74,353.53
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,516.64,394.3
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,542.76,414.47
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,558.59,425.07
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,624.75,475.24
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,704.31,533.82
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,707.85,532.73
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,699.45,523.06
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,773.15,577.05
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,852.86,630.86
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,880.99,647.66
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,906.5,663.23
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,927.35,675.24
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,945.26,685.42
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,957.45,692.53
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,966.47,697.75
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,968.74,699.73
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,967.78,699.89
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,960.9,695.59
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,950.88,689.49
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,933.3,679.64
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,912.91,668.12
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,891.73,656.57
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,863.23,640.21
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,826.01,617.65
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,787.12,593.79
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,741.0,565.01
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,693.98,535.07
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,636.82,496.22
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,580.09,455.94
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,512.5,407.78
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,443.97,356.89
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,366.88,296.1
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,295.28,237.15
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,210.41,165.88
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,133.14,91.69
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,45.47,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.15,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.91,3.29
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,33.95,23.86
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,51.74,40.39
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,71.0,57.93
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,89.8,74.69
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,105.67,88.48
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,115.2,96.4
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,129.24,108.06
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,153.18,114.32
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,187.04,136.2
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,226.24,164.46
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,265.9,195.3
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,307.94,228.48
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,345.17,259.14
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,380.08,287.1
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,419.31,317.23
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,459.76,347.68
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,488.11,369.1
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,514.3,388.39
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,544.43,409.54
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,574.26,430.01
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,633.49,473.27
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,697.19,518.87
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,677.8,502.54
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,651.27,481.61
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,669.92,495.04
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,687.95,507.61
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,704.77,518.59
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,720.75,528.96
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,714.38,524.65
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,706.3,519.4
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,750.03,552.98
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,802.62,591.63
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,656.78,488.25
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,495.91,371.72
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,571.41,430.32
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,645.24,485.08
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,607.09,459.06
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,568.21,433.11
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,473.2,364.25
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,393.94,305.31
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,403.18,315.58
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,408.94,322.56
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,369.12,292.58
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,329.8,262.74
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,286.9,230.47
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,244.27,197.32
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,197.79,159.45
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,152.52,121.45
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,103.33,79.27
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,55.27,35.56
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,20.01,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.31,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.02,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.33,1.81
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.19,3.47
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.05,5.12
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,35.76,26.07
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,59.54,44.44
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,78.7,60.13
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,97.12,75.01
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,140.92,109.91
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,184.69,144.03
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,203.85,158.63
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,223.44,173.59
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,228.07,176.57
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,232.45,179.4
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,236.72,182.45
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,240.91,185.46
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,271.6,208.79
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,302.9,232.28
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,246.46,189.05
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,188.2,144.16
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,263.45,202.31
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,339.85,259.62
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,340.5,259.61
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,341.0,259.92
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,215.41,164.9
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,88.91,65.96
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,216.6,167.26
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,356.81,273.95
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,391.75,299.69
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,427.52,326.41
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,446.12,340.7
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,464.72,355.09
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,419.43,321.98
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,373.61,288.44
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,329.79,256.43
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,285.69,223.57
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,154.45,121.02
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,42.79,30.05
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,60.03,44.62
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,77.29,59.1
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,68.4,51.89
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,59.53,44.66
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,49.72,36.62
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,39.93,28.45
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,31.55,21.27
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,23.18,14.0
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.29,7.1
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.4,0.01
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.81,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,12.39,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.39,9.32
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,30.71,21.13
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,39.87,29.84
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,44.91,34.62
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,49.7,38.95
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,52.14,41.03
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,54.43,42.87
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,60.94,48.37
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,106.45,58.37
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,159.49,93.56
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,209.61,132.75
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,260.58,175.63
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,313.26,220.68
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,365.35,266.0
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,418.19,311.12
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,474.16,356.74
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,524.86,397.11
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,509.46,386.65
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,475.62,359.44
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,531.58,400.84
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,598.87,449.13
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,684.93,514.74
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,786.33,588.48
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,509.6,390.72
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,194.01,146.67
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,216.0,164.51
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,238.25,181.45
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,496.31,377.39
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,752.17,555.99
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,730.72,537.76
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,706.99,520.63
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,761.16,561.37
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,824.39,606.7
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,738.4,547.64
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,662.34,494.93
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,539.98,408.3
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,417.02,318.09
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,341.43,263.03
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,253.71,196.74
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,191.7,149.03
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,130.46,100.64
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,305.92,245.2
