Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,471.9,374.82
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,548.47,434.98
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,604.18,478.89
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,539.34,430.42
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,476.34,382.68
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,402.94,325.13
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,331.49,266.66
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,243.68,193.22
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,165.2,120.26
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,76.82,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,12.39,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,20.81,10.51
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,30.98,21.85
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,40.58,31.04
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,45.59,35.77
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,50.36,40.04
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,52.77,42.11
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,55.04,43.95
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,65.39,43.68
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,112.39,62.7
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,166.94,99.74
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,218.54,140.39
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,270.26,183.87
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,323.63,229.08
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,376.85,274.42
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,430.9,319.15
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,487.76,363.6
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,539.32,402.37
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,589.01,438.75
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,637.93,473.18
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,683.67,504.2
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,727.93,533.21
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,768.98,560.88
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,808.12,585.28
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,842.46,605.23
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,874.38,623.48
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,902.4,641.14
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,927.7,657.28
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,950.66,670.86
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,970.72,682.78
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,983.97,692.01
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,993.96,699.53
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,996.46,702.7
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,995.63,704.11
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,990.41,701.86
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,981.95,697.83
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,965.69,690.24
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,954.51,685.99
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,929.96,672.22
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,902.74,656.93
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,867.71,636.55
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,830.68,614.74
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,785.79,588.5
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,743.83,563.74
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,688.65,528.04
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,633.62,491.56
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,568.67,447.49
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,505.51,401.81
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,427.61,342.2
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,354.26,283.28
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,262.6,207.6
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,179.44,131.96
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,83.88,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,13.34,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.88,11.6
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.24,22.63
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,43.05,32.75
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,47.92,37.26
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,52.56,41.34
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,55.24,43.59
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,57.75,45.6
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,79.73,54.12
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,127.05,79.01
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,164.14,99.97
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,217.41,138.74
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,267.99,181.37
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,320.28,226.16
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,371.91,270.03
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,424.4,313.51
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,475.8,355.08
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,531.3,398.17
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,579.62,434.83
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,627.23,469.83
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,672.17,501.87
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,715.73,532.02
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,755.37,559.83
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,793.15,584.43
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,827.46,605.34
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,859.46,624.55
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,887.26,642.14
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,912.42,658.05
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,930.57,670.17
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,945.64,680.5
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,918.28,663.21
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,872.6,629.85
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,865.62,627.14
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,856.15,622.4
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,831.34,608.09
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,804.26,592.27
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,789.92,584.41
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,773.19,574.84
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,758.81,567.9
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,741.58,558.98
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,686.47,520.9
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,631.77,482.84
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,633.11,487.84
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,628.01,487.62
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,608.97,474.62
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,581.67,455.53
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,511.1,404.44
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,448.53,357.64
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,379.88,304.16
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,315.06,251.43
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,230.57,180.99
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,154.81,113.09
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,73.66,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,15.25,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,25.03,14.28
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.67,27.06
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.77,38.23
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,57.82,45.58
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,65.48,52.34
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,70.52,56.6
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,74.76,60.02
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,88.9,59.92
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,130.95,78.97
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,175.31,108.65
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,222.86,145.67
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,270.74,185.05
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,321.11,226.91
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,371.21,269.38
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,427.07,315.34
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,475.5,354.18
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,525.98,393.53
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,574.03,429.9
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,623.71,466.19
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,668.82,498.35
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,713.09,529.07
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,752.84,556.85
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,790.77,581.52
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,825.55,604.42
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,858.26,625.92
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,886.02,643.61
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,911.13,659.61
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,929.22,669.82
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,944.23,678.15
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,956.36,686.09
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,965.4,692.21
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,789.52,575.77
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,579.28,424.74
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,782.54,577.09
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,957.32,695.19
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,940.66,683.69
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,921.19,672.62
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,895.8,658.45
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,867.95,642.65
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,831.21,620.17
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,797.39,599.5
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,753.39,571.71
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,708.43,542.87
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,653.73,505.95
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,599.33,468.44
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,534.38,421.59
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,471.34,374.46
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,395.92,316.03
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,322.63,256.95
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,238.96,187.4
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,164.12,120.71
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,78.49,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,13.85,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,27.06,16.15
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,39.15,28.26
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,51.96,40.04
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.17,46.6
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,66.04,52.61
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,93.17,75.94
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,127.18,104.53
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,145.75,112.84
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,168.3,128.73
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,169.31,115.23
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,221.86,144.15
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,269.08,182.78
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,318.46,223.58
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,367.33,264.21
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,421.92,308.14
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,469.71,345.45
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,517.98,381.96
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,564.65,416.93
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,610.91,450.63
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,654.58,481.39
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,697.47,510.89
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,736.42,538.07
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,773.76,563.33
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,525.82,391.05
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,242.09,179.16
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,563.7,423.25
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,888.16,639.54
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,814.24,585.49
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,716.1,515.01
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,719.13,518.58
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,720.77,520.24
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,685.24,496.65
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,636.84,464.54
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,609.81,446.97
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,581.74,428.34
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,604.55,446.86
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,638.88,472.6
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,331.02,253.31
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,38.17,25.05
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,290.81,228.31
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,532.89,407.99
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,411.12,316.82
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,294.73,229.05
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,263.1,206.0
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,231.42,181.99
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,198.91,157.02
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,166.54,131.56
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,131.45,103.14
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,96.82,74.44
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,64.39,47.11
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,28.26,16.51
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,13.46,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.66,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,21.35,11.82
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,40.24,29.3
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,58.6,45.88
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,76.77,61.94
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,90.98,74.21
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,69.08,55.02
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,42.74,31.91
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,103.92,78.29
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,169.56,123.44
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,198.84,148.08
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,219.16,166.94
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,255.12,191.93
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,305.73,228.41
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,326.75,244.72
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,344.82,258.3
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,383.46,286.24
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,424.88,315.77
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,462.24,342.79
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,501.63,371.06
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,588.79,436.57
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,703.01,519.34
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,741.37,545.57
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,778.0,569.92
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,811.34,590.65
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,842.66,609.95
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,869.81,627.02
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,894.47,642.51
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,829.63,598.65
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,740.71,534.17
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,852.23,616.25
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,953.25,682.77
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,885.55,639.17
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,806.0,583.84
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,782.36,568.68
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,746.32,544.89
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,486.85,364.66
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,195.82,147.05
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,119.89,89.59
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,46.56,31.81
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,35.35,22.96
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,24.17,14.0
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.25,7.65
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.35,1.22
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.42,0.48
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.49,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,239.91,195.06
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,449.17,355.74
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,378.27,298.96
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,311.66,245.92
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,231.01,180.09
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,158.43,117.23
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,77.43,11.72
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.97,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.69,15.77
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.12,25.17
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,44.89,34.23
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,49.67,38.65
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,54.21,42.64
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,86.41,70.68
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,124.2,102.79
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,141.45,108.53
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,171.66,125.59
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,183.32,121.62
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,230.62,149.13
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,280.84,191.1
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,332.91,234.85
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,384.7,278.67
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,437.32,322.17
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,475.92,353.87
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,504.37,375.45
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,547.42,406.15
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,590.03,435.38
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,649.37,478.79
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,721.7,530.28
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,760.24,555.54
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,796.94,578.02
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,829.81,596.59
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,860.34,613.4
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,887.03,628.79
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,911.16,642.5
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,929.88,653.85
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,945.7,663.56
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,956.67,671.45
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,964.56,677.66
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,965.58,678.51
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,971.71,682.69
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,965.74,682.15
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,956.69,679.95
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,938.51,670.82
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,917.58,660.04
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,892.32,645.67
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,864.64,629.74
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,834.21,611.96
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,797.57,589.93
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,714.11,536.38
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,627.18,478.29
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,597.42,459.56
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,571.26,442.11
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,507.99,397.62
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,442.88,350.35
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,374.96,298.19
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,311.0,246.91
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,233.43,183.03
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,163.4,122.13
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,80.46,20.73
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.97,5.25
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,24.59,16.01
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,36.22,26.68
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,48.81,38.11
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,61.07,49.08
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,47.86,37.26
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,34.36,25.14
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,39.49,28.02
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,44.63,32.17
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,99.71,77.88
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,151.56,119.78
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,132.81,103.91
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,112.78,87.29
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,118.34,91.61
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,123.92,95.86
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,122.29,94.16
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,120.62,92.46
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,184.73,143.09
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,249.21,192.7
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,173.03,132.93
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,94.26,70.55
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,96.16,72.16
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,98.07,73.63
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,75.75,55.76
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,53.31,37.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,106.92,80.81
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,160.87,123.32
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,155.55,119.0
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,150.14,114.82
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,147.51,112.82
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,144.82,110.78
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,238.7,184.3
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,346.09,265.5
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,319.13,245.03
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,302.89,233.29
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,228.43,176.65
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,154.46,119.12
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,135.11,104.41
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,115.76,89.33
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,92.02,70.35
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,68.92,51.67
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,50.7,36.86
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,32.52,21.84
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,72.61,55.62
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,117.93,93.43
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,99.63,78.56
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,81.18,63.41
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,63.68,48.63
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,45.98,33.44
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,31.11,20.51
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,16.69,7.9
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.33,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.7,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.4,0.59
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.43,6.17
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,19.46,11.71
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,26.9,18.47
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,34.35,25.14
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,34.82,25.52
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,35.29,25.86
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,37.63,26.32
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,39.97,28.12
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,67.97,51.36
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,95.51,73.83
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,81.1,61.6
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,66.16,49.11
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,131.36,101.56
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,195.04,151.26
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,218.1,168.42
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,241.61,185.9
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,251.04,192.42
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,260.52,199.01
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,245.95,187.02
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,230.85,174.81
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,199.92,150.92
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,168.31,126.48
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,306.93,230.83
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,448.84,331.8
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,379.94,281.36
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,304.22,226.45
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,379.72,282.11
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,453.43,334.42
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,719.47,529.84
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,959.62,687.86
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,814.31,589.99
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,634.58,463.16
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,413.55,309.58
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,174.41,130.8
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,574.37,439.94
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,917.51,671.68
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,893.1,653.61
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,866.24,638.48
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,800.26,596.01
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,730.14,550.26
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,673.28,512.84
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,622.89,478.82
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,498.31,387.81
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,370.04,291.13
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,313.81,249.89
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,270.93,217.03
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,224.64,180.2
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,179.62,143.24
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,130.44,101.82
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,83.02,60.84
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,39.23,13.28
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.73,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,19.48,10.7
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,33.44,23.44
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,47.0,35.69
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,61.95,48.9
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,76.77,61.7
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,89.07,72.06
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,101.27,82.12
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,137.03,105.45
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,182.64,138.16
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,209.88,156.03
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,251.11,185.48
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,269.85,191.32
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,331.28,233.94
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,381.17,275.17
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,431.88,315.97
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,480.87,354.6
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,533.97,394.89
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,580.54,430.3
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,626.38,464.35
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,669.1,494.45
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,710.26,522.72
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,748.57,549.27
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,785.14,573.28
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,757.25,550.25
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,712.1,513.92
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,805.42,583.34
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,895.47,643.88
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,912.37,654.43
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,933.41,668.53
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,945.35,676.23
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,954.31,682.26
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,953.08,682.69
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,948.76,681.4
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,941.81,677.9
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,931.91,672.62
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,914.52,662.06
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,900.05,653.55
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,693.08,514.1
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,472.87,355.05
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,244.72,188.68
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,21.38,11.77
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,129.84,100.6
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,249.39,195.22
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,248.06,194.91
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,245.4,194.07
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,212.01,168.4
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,178.91,142.43
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,144.14,114.08
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,109.78,85.45
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,75.34,56.37
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,37.14,24.08
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,16.94,3.42
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.09,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.18,2.96
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.14,9.36
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,24.11,15.71
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,32.48,23.25
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,40.87,30.69
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,86.15,70.33
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,127.99,106.08
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,138.07,106.83
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,139.78,109.4
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,179.98,139.43
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,230.4,177.1
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,196.34,151.32
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,158.39,122.25
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,228.41,175.9
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,305.3,233.07
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,369.76,279.79
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,449.75,337.38
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,442.82,330.9
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,434.98,323.8
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,474.2,351.17
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,520.95,382.92
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,581.85,425.57
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,651.01,472.78
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,751.76,546.15
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,860.1,618.87
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,886.78,634.21
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,910.96,649.08
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,930.27,659.68
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,946.75,668.58
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,958.88,678.53
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,968.02,686.83
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,800.33,578.26
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,597.74,435.97
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,423.88,316.05
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,251.07,189.05
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,516.17,391.31
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,758.74,561.02
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,664.43,493.73
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,585.12,438.49
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,439.84,334.64
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,298.24,228.72
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,545.0,422.77
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,735.33,560.13
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,604.32,466.66
