Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,422.93,338.87
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,346.77,278.32
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,274.05,218.12
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,193.09,148.79
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,115.13,62.42
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,41.11,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,10.48,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.3,4.0
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,27.3,17.85
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,36.31,26.51
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,42.08,32.01
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,47.54,37.01
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,50.57,39.67
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,53.41,42.05
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,54.87,43.03
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,85.4,48.67
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,134.32,76.06
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,180.59,108.63
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,228.59,147.14
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,278.79,189.15
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,328.86,231.61
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,380.29,274.55
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,430.85,315.63
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,486.8,359.1
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,535.71,396.05
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,584.38,431.45
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,631.4,465.8
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,677.59,498.63
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,720.82,527.65
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,762.75,554.56
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,800.94,578.42
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,837.29,600.92
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,870.38,619.98
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,901.31,637.52
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,928.19,653.68
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,952.54,668.32
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,972.82,680.49
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,990.27,691.05
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,1002.9,698.8
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,1012.46,704.86
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,1016.43,707.72
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,1017.23,708.88
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,1012.41,706.82
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,1004.5,703.1
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,991.05,697.24
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,974.71,689.7
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,952.13,676.36
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,927.0,661.54
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,904.19,649.21
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,871.07,630.23
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,831.6,606.22
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,790.68,581.09
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,742.25,551.38
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,696.92,523.19
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,640.1,488.1
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,584.08,452.2
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,517.46,404.93
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,453.53,357.24
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,377.47,298.71
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,306.84,241.42
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,219.86,168.23
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,136.47,77.95
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,50.22,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,10.48,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.67,4.63
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,26.76,17.2
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,35.34,25.35
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,40.73,30.43
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,45.83,35.05
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,48.54,37.4
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,51.09,39.5
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,52.67,40.67
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,84.83,46.96
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,134.2,74.44
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,181.14,107.16
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,229.24,145.38
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,279.43,187.03
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,329.51,228.63
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,386.8,274.78
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,437.21,315.1
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,488.01,354.46
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,537.15,391.74
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,585.85,427.53
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,632.37,461.16
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,678.01,493.25
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,720.87,523.32
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,762.28,551.33
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,800.9,575.41
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,837.67,598.1
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,870.01,617.44
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,900.08,635.28
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,926.43,651.18
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,950.26,665.53
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,967.32,676.72
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,981.42,686.27
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,992.48,692.25
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,1000.51,696.47
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,1002.59,698.22
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,1001.61,698.32
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,995.54,695.5
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,986.47,691.03
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,980.09,688.37
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,962.17,678.69
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,892.21,637.02
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,816.59,590.55
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,837.87,607.63
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,845.56,613.99
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,808.36,590.72
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,765.68,564.19
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,715.88,533.25
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,665.91,501.53
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,607.59,464.35
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,550.31,425.87
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,482.67,376.93
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,417.96,328.25
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,339.55,267.34
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,271.39,211.86
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,191.49,144.97
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,116.07,67.6
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,40.64,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.63,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.84,3.25
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,32.21,21.62
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,49.0,36.92
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,65.08,51.32
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,81.96,66.11
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,97.87,79.71
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,113.48,92.7
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,123.87,101.0
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,150.88,112.34
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,171.3,121.06
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,201.64,139.04
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,235.83,160.88
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,280.73,193.3
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,325.54,230.15
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,372.53,268.37
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,419.11,305.52
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,466.68,342.37
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,513.18,377.7
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,563.74,414.83
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,574.88,421.53
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,572.72,417.54
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,642.35,469.0
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,732.11,532.47
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,768.52,556.29
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,803.46,578.47
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,752.68,538.73
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,682.79,485.41
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,797.58,568.66
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,913.79,645.38
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,853.14,603.82
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,776.2,549.5
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,874.15,619.81
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,961.99,677.08
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,962.32,676.75
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,959.76,675.86
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,958.71,677.4
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,949.19,673.77
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,735.55,532.86
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,490.61,359.95
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,573.39,423.22
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,652.57,480.06
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,618.87,457.56
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,584.17,435.21
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,659.85,493.75
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,717.19,537.29
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,670.1,505.53
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,622.59,473.68
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,559.48,430.2
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,503.99,390.87
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,441.42,345.27
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,381.62,300.01
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,310.48,244.57
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,244.72,191.22
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,172.35,130.47
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,93.63,55.61
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,34.47,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,11.44,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.84,5.99
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,30.57,20.16
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.82,30.6
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,49.84,37.93
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,57.5,44.72
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,63.26,49.66
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,68.14,53.69
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,70.4,55.35
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,100.97,61.79
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,140.9,83.65
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,184.12,114.1
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,228.15,148.78
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,274.59,186.84
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,320.96,225.27
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,369.12,264.63
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,421.42,306.57
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,469.49,344.38
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,515.66,379.06
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,562.21,412.81
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,606.96,445.4
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,651.19,476.8
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,693.13,504.89
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,733.97,531.49
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,771.09,555.63
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,806.66,577.82
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,838.21,596.85
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,867.72,614.51
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,893.62,630.31
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,917.23,644.7
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,935.21,655.65
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,950.5,665.06
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,831.23,586.87
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,684.47,485.19
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,722.31,513.14
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,749.86,532.58
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,862.29,612.64
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,957.31,674.92
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,941.72,665.05
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,929.09,658.61
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,905.53,644.49
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,879.72,629.11
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,847.43,610.45
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,813.39,590.57
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,772.24,566.19
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,730.05,540.78
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,682.29,510.76
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,634.19,479.88
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,576.35,440.83
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,514.61,397.91
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,452.38,352.88
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,392.88,308.09
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,321.4,252.18
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,255.39,198.57
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,181.42,137.08
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,111.95,69.04
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,37.9,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,11.91,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.68,6.93
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,29.89,19.72
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,38.82,28.16
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,44.04,33.06
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,48.99,37.51
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,51.15,39.34
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,53.2,40.98
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,54.68,42.04
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,89.3,49.28
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,138.5,77.16
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,185.15,109.67
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,232.95,147.37
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,282.9,188.28
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,333.04,229.67
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,384.47,271.37
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,427.9,308.38
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,463.76,337.33
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,507.47,369.28
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,550.41,399.66
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,607.1,441.49
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,681.6,494.83
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,682.98,492.88
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,672.04,482.24
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,706.36,505.15
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,740.25,526.91
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,759.32,537.73
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,776.91,547.6
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,867.41,611.49
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,954.76,665.24
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,973.76,676.65
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,989.87,687.38
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,1002.03,694.83
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,1011.13,700.61
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,1015.14,703.48
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,1016.0,704.66
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,1011.29,704.04
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,1003.5,701.75
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,953.92,673.61
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,901.38,643.59
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,926.01,660.21
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,929.39,662.54
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,907.57,649.49
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,875.33,630.2
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,835.76,607.41
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,794.7,583.41
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,747.09,554.3
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,698.81,524.17
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,646.72,490.9
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,591.84,454.63
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,527.6,409.41
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,465.7,363.56
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,391.17,306.67
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,321.75,250.94
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,237.81,181.3
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,161.28,104.06
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,59.33,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.92,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.31,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.7,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.41,0.93
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.26,2.58
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.12,4.19
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.98,5.81
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.85,6.84
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,54.88,40.05
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,94.38,72.0
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,163.39,125.51
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,235.57,180.05
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,193.53,147.68
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,148.23,112.68
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,255.03,193.83
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,362.51,272.46
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,375.23,280.89
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,378.62,282.79
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,361.26,269.87
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,341.22,254.91
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,365.24,272.36
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,389.97,289.98
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,391.97,290.94
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,393.62,291.79
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,434.24,320.36
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,476.33,349.29
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,440.4,323.93
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,402.67,297.5
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,482.93,355.72
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,565.74,413.58
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,530.2,387.87
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,493.22,361.94
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,433.97,320.53
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,373.43,277.51
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,318.0,238.35
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,273.71,206.49
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,207.98,157.33
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,142.64,107.34
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,176.15,134.16
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,210.53,161.32
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,229.24,176.23
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,248.43,191.58
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,311.41,241.85
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,373.94,290.73
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,390.51,305.6
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,415.59,326.76
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,376.1,297.94
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,336.44,268.69
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,295.61,237.2
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,255.11,204.99
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,208.37,166.79
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,163.42,128.97
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,105.42,79.66
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,58.47,35.8
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,22.31,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,10.96,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,20.11,7.76
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,34.8,23.92
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,46.96,35.21
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,61.59,48.43
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,75.67,60.95
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,89.85,73.15
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,103.42,84.54
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,125.85,103.19
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,157.33,120.43
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,179.95,132.18
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,212.32,151.95
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,246.33,181.52
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,264.16,198.03
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,303.67,226.67
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,347.79,258.72
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,392.45,290.46
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,450.33,332.56
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,465.85,343.89
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,469.39,345.35
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,431.79,318.38
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,390.7,288.21
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,413.93,304.29
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,437.8,320.22
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,539.43,392.77
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,650.42,468.93
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,683.76,490.66
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,717.92,513.54
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,757.24,540.22
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,800.14,568.87
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,879.2,625.46
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,947.75,669.29
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,858.61,609.95
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,743.95,529.23
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,867.93,619.28
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,977.98,690.2
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,973.3,687.98
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,965.72,685.64
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,952.16,678.37
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,935.85,669.53
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,913.11,656.71
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,888.0,642.45
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,857.23,624.5
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,829.04,608.18
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,790.37,585.18
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,750.5,561.15
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,600.09,458.08
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,454.54,351.82
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,412.17,322.84
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,369.86,292.18
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,324.66,257.75
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,280.14,222.82
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,229.47,182.08
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,181.1,141.97
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,128.41,97.32
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,78.32,50.32
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,27.17,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,11.91,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.61,7.61
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.71,19.51
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,39.41,28.46
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,46.44,34.87
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,52.12,39.9
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,55.32,42.6
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,58.31,45.01
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,59.88,46.12
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,94.18,53.75
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,135.28,76.55
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,179.51,107.98
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,224.8,144.1
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,277.36,187.34
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,324.96,226.97
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,373.91,267.17
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,422.19,306.44
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,471.18,345.22
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,482.65,354.57
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,473.45,346.39
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,551.83,405.0
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,656.49,480.47
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,697.34,507.07
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,736.89,532.76
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,773.75,555.91
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,808.97,577.76
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,840.35,597.01
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,869.73,614.93
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,895.24,630.39
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,918.45,644.45
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,933.14,652.03
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,953.09,662.94
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,964.62,669.02
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,973.29,673.53
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,860.55,602.03
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,731.8,514.57
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,855.63,604.47
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,961.97,673.89
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,947.29,665.42
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,929.97,657.08
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,907.11,643.47
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,887.18,631.8
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,853.68,612.43
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,818.56,592.01
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,778.27,568.32
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,736.9,543.6
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,685.95,511.63
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,635.07,479.05
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,577.9,440.69
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,516.79,398.43
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,451.38,350.96
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,389.25,304.16
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,319.16,250.43
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,254.37,198.55
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,180.74,137.68
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,104.09,69.12
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,37.58,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,12.39,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,21.53,9.05
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,32.07,21.47
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,43.28,31.78
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,50.87,38.7
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,58.11,45.08
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,61.91,48.28
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,64.6,50.41
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,66.64,51.89
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,100.83,59.73
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,140.66,81.83
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,183.97,112.44
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,228.62,147.91
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,275.66,186.76
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,328.05,229.74
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,376.47,269.28
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,423.9,307.78
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,472.08,345.85
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,518.6,381.12
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,570.42,419.0
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,615.33,451.75
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,659.47,483.15
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,645.42,468.66
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,618.01,444.07
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,641.62,459.67
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,664.75,474.19
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,765.97,546.73
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,875.32,616.97
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,817.89,575.72
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,740.35,518.19
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,853.37,599.22
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,956.68,664.28
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,967.88,669.91
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,976.19,675.2
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,870.35,608.76
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,736.61,517.77
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,739.68,522.74
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,741.07,525.1
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,854.52,605.63
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,946.7,664.13
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,924.61,651.83
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,900.06,639.58
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,869.96,622.53
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,837.88,604.16
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,682.96,504.08
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,527.1,395.02
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,608.85,459.3
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,668.69,503.09
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,613.1,465.78
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,558.33,429.09
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,496.26,384.57
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,436.5,340.03
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,364.1,284.83
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,296.59,231.04
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,215.72,164.61
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,147.05,100.3
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,52.76,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,12.39,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.41,8.42
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.69,19.44
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,38.62,27.72
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,45.04,33.56
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,50.35,38.23
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,72.36,56.91
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,99.0,78.95
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,113.96,90.9
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,145.26,103.57
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,176.35,121.31
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,213.36,145.52
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,230.46,152.1
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,277.79,184.61
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,323.66,227.4
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,355.15,255.61
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,398.46,285.48
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,470.49,337.55
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,477.21,343.38
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,468.2,335.69
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,545.08,392.4
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,655.55,470.3
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,626.76,445.78
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,580.94,409.72
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,685.29,485.69
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,806.03,566.15
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,836.89,584.27
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,865.71,602.36
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,891.06,617.39
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,914.14,631.07
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,929.21,640.97
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,949.37,654.13
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,890.59,618.33
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,820.04,570.83
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,776.85,543.71
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,739.59,519.43
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,857.19,602.58
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,957.26,666.25
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,943.54,657.49
