Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,927.17,648.86
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,904.27,636.55
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,879.03,622.85
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,808.37,580.04
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,728.25,528.97
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,678.72,497.32
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,629.47,464.92
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,421.64,317.93
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,215.46,163.0
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,189.95,145.44
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,155.1,119.12
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,129.6,99.46
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,104.44,79.54
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,80.14,59.9
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,55.8,39.85
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,37.66,24.65
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,19.49,8.78
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.73,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,12.39,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.37,8.52
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.64,21.05
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,42.45,30.95
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.06,37.84
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,57.32,44.21
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,83.54,66.59
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,115.65,93.4
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,84.9,67.02
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,102.53,60.85
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,141.32,82.37
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,183.64,112.16
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,227.53,146.89
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,273.74,184.87
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,320.28,223.11
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,373.18,265.42
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,420.11,302.52
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,467.85,339.14
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,514.01,373.96
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,561.33,408.67
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,608.38,442.46
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,651.44,472.75
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,692.16,500.78
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,731.69,527.37
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,767.99,550.05
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,802.62,571.48
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,834.22,590.44
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,863.87,608.08
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,889.25,623.44
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,912.35,637.41
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,826.47,580.47
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,715.08,501.59
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,842.22,592.6
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,960.37,668.55
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,846.32,594.45
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,716.24,505.73
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,841.03,596.98
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,948.53,668.65
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,885.78,629.04
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,812.69,580.52
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,824.71,591.46
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,837.41,601.71
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,667.82,487.13
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,484.22,358.52
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,469.06,351.48
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,452.15,341.67
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,262.08,201.18
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,68.88,49.66
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,60.0,43.13
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,51.13,36.19
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,227.9,182.37
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,387.02,304.99
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,318.02,249.47
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,254.04,197.87
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,181.76,138.04
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,106.07,72.18
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,48.44,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,12.39,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.54,9.4
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,33.21,22.28
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.54,33.46
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.59,41.66
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.21,49.27
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,69.52,54.57
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,75.47,59.41
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,79.29,62.33
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,112.07,69.77
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,150.1,91.28
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,191.39,120.26
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,233.7,153.2
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,278.57,189.4
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,322.58,225.1
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,368.64,262.01
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,414.53,298.18
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,461.4,334.03
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,510.59,370.2
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,557.75,404.06
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,602.34,435.83
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,646.42,466.43
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,688.5,494.09
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,728.49,519.71
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,765.26,542.36
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,800.47,563.77
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,832.63,581.97
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,863.0,598.89
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,643.48,456.88
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,384.55,274.36
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,671.15,482.17
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,945.58,655.59
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,957.16,659.9
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,965.92,666.45
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,971.29,671.12
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,973.74,674.19
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,849.74,596.61
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,703.79,497.34
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,684.9,488.19
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,664.68,476.67
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,641.4,462.12
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,616.86,446.71
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,740.16,537.14
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,837.19,602.15
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,798.3,577.97
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,762.0,556.9
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,714.03,527.31
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,665.95,497.11
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,610.72,461.53
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,556.3,425.16
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,491.01,378.79
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,428.45,332.69
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,357.67,278.47
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,289.11,223.93
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,211.56,160.71
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,142.87,99.29
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,66.71,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.26,0.86
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.08,9.58
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,26.91,17.51
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,38.08,27.43
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,49.27,37.26
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,61.23,47.61
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,72.82,57.47
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,106.49,85.96
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,140.42,108.48
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,163.19,125.38
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,178.86,136.57
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,192.16,146.66
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,212.97,162.54
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,243.0,184.44
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,283.16,213.86
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,338.53,254.16
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,409.37,305.84
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,419.25,312.57
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,425.46,316.43
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,509.79,378.77
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,609.92,451.03
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,592.2,435.65
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,563.6,412.75
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,484.03,356.06
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,397.11,292.77
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,356.79,264.16
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,313.14,232.51
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,436.02,322.58
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,561.56,410.77
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,396.44,293.5
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,222.4,165.51
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,372.97,278.16
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,523.86,385.31
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,629.75,461.27
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,737.77,536.84
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,709.3,517.59
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,666.85,490.05
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,738.05,543.51
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,805.76,592.85
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,762.66,562.52
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,706.21,524.22
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,582.65,436.98
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,448.98,339.88
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,337.02,258.39
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,229.11,176.41
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,343.0,268.26
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,437.54,341.96
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,398.76,313.86
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,359.44,285.49
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,316.65,252.78
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,274.3,219.45
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,226.32,180.32
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,180.2,141.71
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,130.96,99.79
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,84.45,57.87
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,39.11,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,11.91,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.58,8.24
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,28.09,18.13
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,35.68,25.27
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,40.18,29.52
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,44.46,33.4
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,47.61,36.09
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,50.54,38.49
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,51.75,39.41
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,88.98,48.32
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,136.15,76.6
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,180.71,108.83
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,226.1,145.47
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,273.68,185.38
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,321.69,225.84
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,370.89,266.65
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,415.62,305.06
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,450.53,333.38
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,482.25,356.9
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,514.6,379.7
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,542.02,399.0
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,567.32,416.33
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,594.28,434.8
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,620.64,452.55
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,614.99,447.43
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,607.14,440.85
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,653.83,472.74
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,704.61,506.28
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,669.21,480.79
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,630.76,453.75
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,621.01,447.82
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,609.9,440.65
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,627.43,454.29
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,644.63,467.51
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,642.38,466.5
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,639.21,465.13
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,592.99,433.56
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,545.78,401.22
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,472.23,350.26
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,411.12,307.04
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,372.63,280.4
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,333.81,252.92
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,364.39,277.5
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,394.24,300.99
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,307.15,235.76
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,210.25,161.75
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,204.21,158.24
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,209.07,162.75
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,174.49,136.24
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,151.09,118.24
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,126.41,98.52
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,102.0,78.67
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,79.92,60.57
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,57.75,42.06
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,39.03,26.16
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,20.42,10.01
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,11.91,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.05,8.74
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,28.1,18.28
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,35.71,25.41
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,40.24,29.7
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,44.53,33.61
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,47.32,36.0
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,49.93,38.12
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,50.84,38.71
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,95.19,52.1
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,138.62,76.58
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,185.1,110.01
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,232.76,148.35
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,282.51,189.81
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,331.82,231.4
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,388.27,277.67
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,437.91,318.21
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,487.9,357.88
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,536.14,394.61
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,584.05,429.88
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,629.54,463.23
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,674.08,495.06
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,715.64,523.01
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,755.6,548.46
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,656.86,476.85
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,532.08,383.96
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,637.6,459.7
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,752.95,537.79
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,789.31,561.11
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,825.46,584.95
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,903.93,642.5
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,972.24,686.43
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,984.78,693.75
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,994.39,700.0
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,999.05,704.06
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,1000.69,706.44
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,996.8,704.12
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,989.94,700.12
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,979.45,694.75
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,966.02,687.68
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,946.14,677.3
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,932.07,670.71
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,903.12,653.95
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,871.98,635.85
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,834.96,613.73
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,796.41,590.38
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,751.26,562.3
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,705.25,533.13
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,655.37,501.58
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,602.42,466.84
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,540.86,423.55
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,481.19,379.25
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,409.38,323.64
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,342.11,269.23
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,259.26,200.75
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,185.39,134.07
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,86.07,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,12.39,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.02,9.65
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,29.05,19.36
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,36.64,26.57
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,41.13,30.81
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,45.4,34.66
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,47.39,36.35
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,49.26,37.85
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,50.21,38.48
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,95.64,52.25
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,139.7,77.46
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,186.77,112.03
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,235.28,152.08
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,285.76,195.46
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,342.2,243.51
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,393.07,286.72
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,442.95,328.83
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,493.13,370.09
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,542.17,408.63
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,591.08,445.84
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,637.98,481.07
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,684.03,514.7
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,727.75,545.19
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,770.22,572.77
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,810.29,598.87
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,848.57,623.55
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,883.45,645.81
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,916.28,666.64
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,944.78,683.95
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,970.76,699.58
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,992.64,713.27
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,1011.66,725.24
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,1025.79,733.48
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,1036.81,739.87
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,1043.57,743.72
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,1047.06,745.68
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,1044.42,744.0
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,1038.56,740.52
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,1027.41,734.79
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,1013.14,727.3
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,993.59,715.76
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,971.28,702.59
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,942.71,686.33
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,911.72,668.5
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,874.64,647.05
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,835.82,624.24
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,791.14,595.95
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,752.29,571.28
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,698.89,536.37
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,645.62,500.75
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,583.5,458.06
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,523.04,413.96
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,451.72,359.49
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,388.73,308.56
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,303.76,238.08
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,227.85,168.35
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,107.72,0.31
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,11.44,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.12,8.53
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,25.41,16.54
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,31.39,22.29
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,35.32,26.05
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,39.05,29.47
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,45.01,34.67
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,47.1,36.3
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,48.24,37.11
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,89.78,46.65
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,135.11,72.47
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,183.17,107.54
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,239.59,153.26
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,290.58,196.11
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,341.49,239.35
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,393.33,282.65
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,444.28,324.0
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,495.46,364.15
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,545.08,401.79
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,594.14,437.7
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,641.61,472.76
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,688.13,506.32
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,731.71,537.17
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,773.79,565.06
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,812.24,589.2
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,848.73,611.87
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,882.33,632.17
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,913.63,650.91
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,940.27,667.06
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,964.3,681.62
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,985.14,693.86
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,1003.1,704.41
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,1016.17,712.48
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,1026.12,718.81
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,1030.43,721.88
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,1031.54,723.19
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,1027.92,720.81
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,1021.15,716.68
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,1008.81,710.35
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,993.5,702.36
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,972.91,690.24
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,949.67,676.6
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,920.44,660.21
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,888.98,642.38
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,851.91,621.14
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,820.57,603.45
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,774.72,575.47
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,728.1,546.56
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,674.7,512.6
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,621.55,477.85
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,558.31,434.58
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,500.68,392.44
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,429.89,339.6
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,363.48,287.19
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,281.07,219.28
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,207.52,152.77
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,99.11,6.72
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,11.91,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.02,8.97
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,28.08,18.53
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,35.68,25.74
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,40.21,30.0
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,44.5,33.88
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,47.29,36.28
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,49.89,38.41
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,50.79,39.0
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,94.65,52.43
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,137.24,76.63
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,182.82,109.63
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,229.64,147.42
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,278.54,188.24
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,327.26,229.32
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,383.09,274.95
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,432.08,314.57
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,481.5,353.19
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,529.54,389.12
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,577.79,423.83
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,623.68,456.46
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,668.72,487.47
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,711.55,515.07
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,753.12,540.01
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,790.99,563.21
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,827.05,585.09
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,860.25,603.83
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,891.39,621.14
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,918.62,637.16
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,943.42,651.73
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,964.22,663.69
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,982.27,674.11
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,995.52,682.02
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,1005.77,688.31
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,1010.98,692.93
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,1013.09,695.94
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,957.03,663.18
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,881.41,614.86
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,941.97,657.93
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,975.16,678.29
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,954.48,666.56
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,931.22,654.1
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,900.49,638.02
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,875.62,625.51
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,837.46,603.38
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,797.8,580.16
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,750.17,551.3
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,702.03,521.56
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,650.99,490.03
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,597.38,455.64
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,532.87,411.64
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,470.89,366.72
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,400.68,313.8
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,334.91,261.83
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,254.33,196.37
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,182.43,133.23
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,85.27,10.08
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,12.39,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.36,9.05
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.43,20.22
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.1,29.09
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,47.11,35.47
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,52.78,40.47
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,56.37,43.51
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,59.71,46.21
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,61.23,47.26
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,97.66,55.89
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,137.81,78.39
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,181.26,109.1
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,225.96,144.36
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,277.97,186.45
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,324.67,224.75
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,373.05,263.81
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,420.87,301.64
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,469.37,338.8
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,516.35,373.72
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,566.77,409.76
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,610.68,441.19
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,653.89,471.36
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,694.44,498.05
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,733.77,523.19
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,770.6,545.9
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,805.82,567.4
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,837.21,585.98
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,866.64,603.26
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,892.23,618.53
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,915.56,632.43
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,936.04,645.54
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,953.99,657.22
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,965.88,664.47
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,974.9,670.16
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,980.0,673.63
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,982.13,675.5
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,978.33,673.97
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,971.62,670.88
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,959.46,664.65
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,944.5,656.86
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,924.56,645.24
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,910.56,637.4
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,882.56,621.76
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,852.39,604.84
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,816.49,585.32
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,779.09,564.55
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,734.69,538.72
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,692.98,514.12
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,640.73,480.43
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,588.97,446.28
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,528.16,404.51
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,469.32,361.95
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,399.58,310.26
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,334.23,259.35
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,255.24,195.29
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,184.58,133.67
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,86.39,14.5
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,12.39,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.39,8.94
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,29.01,18.86
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,36.6,25.93
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,41.51,30.46
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,46.16,34.58
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,48.1,36.19
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,49.93,37.61
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,50.84,38.19
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,94.78,51.37
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,137.67,75.29
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,183.6,108.0
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,230.23,145.19
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,278.89,185.48
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,328.12,226.69
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,384.42,272.49
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,433.63,312.5
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,483.28,351.76
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,503.56,367.8
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,512.96,373.54
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,553.9,402.81
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,595.99,432.15
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,639.38,460.83
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,683.35,489.24
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,747.93,536.78
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,821.02,586.42
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,852.4,604.8
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,881.67,622.16
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,906.53,637.37
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,928.99,651.11
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,945.69,661.97
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,959.57,671.24
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,969.68,677.65
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,976.89,682.41
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,977.73,683.4
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,984.6,688.28
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,979.29,685.04
