Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,971.07,680.25
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,919.88,649.54
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,857.61,609.2
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,881.44,629.52
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,888.26,635.61
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,859.62,618.08
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,824.52,596.7
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,770.57,563.94
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,716.7,530.73
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,521.79,393.38
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,321.98,244.74
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,434.93,335.46
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,537.96,413.49
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,467.92,362.01
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,406.76,316.73
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,338.94,264.67
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,275.78,214.32
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,204.53,156.23
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,130.23,93.56
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,61.29,11.45
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,11.91,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.08,8.98
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,26.79,17.42
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,33.17,23.53
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,37.02,27.19
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,40.68,30.5
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,46.35,35.45
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,48.0,36.75
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,49.11,37.53
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,90.95,46.97
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,136.39,72.6
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,191.97,113.71
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,241.68,154.31
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,293.04,197.82
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,344.47,241.7
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,396.97,285.74
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,448.11,327.92
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,499.37,368.74
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,549.71,406.98
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,599.74,443.51
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,647.29,476.91
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,693.76,508.31
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,737.94,537.03
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,780.54,562.04
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,819.82,585.37
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,857.07,607.09
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,890.53,625.9
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,921.58,643.08
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,949.22,659.34
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,974.22,674.01
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,994.21,685.71
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,1011.2,695.74
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,1024.54,702.54
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,1034.74,707.61
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,1039.78,709.57
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,1041.59,709.85
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,1038.68,707.73
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,1032.58,703.99
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,1020.89,697.19
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,1006.21,688.88
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,985.57,678.22
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,962.21,666.05
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,933.94,650.61
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,903.39,633.79
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,865.53,612.6
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,826.02,590.16
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,788.42,568.61
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,742.61,541.26
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,689.08,509.19
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,635.72,476.2
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,573.89,435.92
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,513.73,394.14
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,446.78,344.94
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,380.62,293.75
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,298.87,228.19
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,225.55,164.34
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,108.64,28.82
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,11.91,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.05,8.85
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,28.58,18.86
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,36.64,26.45
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,41.13,30.67
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,45.39,34.51
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,47.75,36.53
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,49.97,38.32
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,51.24,39.22
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,95.41,52.78
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,138.38,76.95
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,184.37,110.03
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,231.1,147.68
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,279.87,188.46
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,329.13,229.96
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,385.56,276.08
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,434.79,315.65
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,484.41,354.21
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,532.4,390.59
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,580.17,425.6
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,625.75,458.37
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,670.46,489.52
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,712.42,517.49
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,752.96,543.07
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,790.73,565.86
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,826.7,587.17
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,858.72,605.39
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,888.53,622.09
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,915.16,637.03
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,939.4,650.42
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,908.43,629.48
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,859.89,592.49
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,937.33,646.61
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,999.07,682.05
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,951.48,653.39
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,884.21,608.58
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,951.05,655.17
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,993.54,679.22
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,981.5,672.45
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,966.66,664.96
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,945.56,653.81
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,930.29,646.3
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,901.42,630.45
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,870.44,613.39
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,833.24,591.37
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,794.5,568.27
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,748.39,540.96
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,705.33,515.17
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,652.42,483.99
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,600.0,452.02
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,538.15,411.05
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,478.31,368.98
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,408.49,317.48
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,342.87,266.58
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,264.78,203.89
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,194.6,143.24
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,92.19,27.07
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.19,1.64
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,22.27,13.32
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,34.37,24.25
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,48.83,37.11
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,62.92,49.45
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,77.69,62.1
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,92.32,74.35
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,113.39,91.93
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,154.69,114.77
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,180.12,126.62
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,218.21,149.47
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,238.65,172.11
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,249.81,186.41
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,263.71,196.09
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,276.22,204.39
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,259.47,191.93
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,245.93,181.82
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,280.45,206.72
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,308.92,226.68
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,362.34,263.85
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,418.38,301.88
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,298.46,216.78
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,171.24,124.36
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,179.9,131.27
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,188.68,137.67
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,470.59,342.05
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,767.79,534.28
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,828.73,572.74
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,890.91,613.38
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,907.43,623.52
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,921.4,632.88
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,932.56,640.7
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,941.11,647.09
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,945.36,651.04
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,946.88,653.52
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,940.87,650.62
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,932.22,646.32
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,920.15,640.06
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,905.48,632.34
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,836.89,590.09
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,765.49,544.26
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,675.94,486.61
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,603.27,438.3
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,505.15,372.29
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,424.32,316.07
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,245.18,185.8
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,63.28,44.76
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,55.8,39.36
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,48.33,33.58
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,40.87,27.72
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,33.42,21.75
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,26.44,16.06
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,19.46,10.29
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.43,5.2
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.4,0.09
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.7,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.86,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.55,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,11.57,4.11
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,17.61,9.53
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,24.58,15.75
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,31.55,21.91
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,39.93,29.14
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,48.33,36.25
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,96.62,77.14
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,154.39,114.03
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,177.12,126.57
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,212.8,150.51
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,224.17,149.6
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,270.73,179.45
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,325.67,224.71
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,375.41,265.62
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,424.45,305.74
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,474.03,345.26
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,522.38,382.08
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,570.7,417.69
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,616.84,451.23
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,662.21,483.24
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,705.32,512.3
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,747.26,538.73
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,785.63,562.33
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,822.25,584.49
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,856.1,604.08
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,887.88,622.18
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,914.83,637.7
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,939.33,651.63
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,960.31,664.2
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,978.54,675.17
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,990.99,681.88
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,1000.42,686.89
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,1005.29,690.21
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,1007.05,691.87
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,1003.2,689.38
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,996.28,685.24
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,984.0,676.67
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,968.89,666.61
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,948.41,654.8
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,925.37,641.56
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,895.06,624.85
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,870.6,611.75
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,833.63,591.84
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,795.11,570.74
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,747.84,542.39
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,700.16,513.26
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,650.61,482.52
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,598.35,449.02
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,535.64,406.67
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,475.28,363.46
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,406.15,312.88
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,341.23,262.95
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,261.89,199.32
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,190.73,138.71
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,90.69,30.86
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,11.44,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.14,7.79
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,26.77,16.94
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,33.98,23.67
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,38.59,27.92
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,42.95,31.79
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,45.04,33.55
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,47.0,35.1
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,48.05,35.81
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,89.67,48.09
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,131.34,71.12
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,175.89,102.95
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,222.08,140.14
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,270.31,180.62
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,311.13,223.01
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,336.55,248.78
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,374.86,276.73
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,426.62,314.51
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,333.54,247.82
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,224.13,166.49
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,292.36,217.25
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,366.7,270.69
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,454.92,334.23
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,554.37,404.11
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,441.82,324.15
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,320.6,236.23
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,527.19,388.99
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,749.32,541.99
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,769.74,555.13
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,789.15,569.48
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,730.3,528.04
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,663.13,480.74
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,684.85,498.39
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,706.13,515.14
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,585.31,430.64
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,450.2,333.83
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,536.45,398.28
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,611.49,452.58
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,632.89,469.24
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,666.27,494.34
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,534.64,401.21
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,403.86,305.94
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,323.93,247.21
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,232.98,178.26
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,176.28,135.2
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,120.39,91.58
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,83.93,62.74
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,49.28,34.85
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,43.68,30.48
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,38.08,26.03
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,269.84,220.86
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,465.82,373.66
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,396.13,316.81
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,330.68,263.24
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,253.87,199.11
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,183.49,137.35
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,89.01,33.24
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,13.34,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,22.03,9.93
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.9,22.49
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,43.33,32.23
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.18,38.58
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,57.4,45.02
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,61.64,48.57
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,65.6,51.71
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,67.24,52.86
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,102.52,60.81
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,143.21,83.49
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,187.48,115.09
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,233.31,152.03
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,281.48,192.49
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,334.62,236.77
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,384.1,277.81
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,433.08,317.74
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,482.8,357.09
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,531.05,394.45
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,579.48,430.83
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,628.27,466.95
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,673.31,499.63
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,715.24,529.86
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,755.99,558.73
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,793.94,583.51
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,830.24,606.84
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,863.88,627.03
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,895.64,645.81
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,922.31,662.49
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,946.67,677.73
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,969.54,692.67
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,989.86,706.08
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,1003.59,714.8
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,1014.36,721.84
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,1020.11,725.88
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,1022.76,728.17
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,1019.85,726.45
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,1013.89,723.01
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,1003.78,717.82
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,990.68,710.9
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,970.43,700.26
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,947.55,688.03
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,921.71,673.21
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,901.36,661.97
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,864.81,640.63
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,826.57,618.04
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,784.53,591.38
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,741.15,563.43
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,688.59,529.08
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,636.12,493.97
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,580.73,455.63
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,523.27,413.18
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,453.21,359.75
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,387.12,306.91
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,305.15,239.37
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,231.25,174.32
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,113.14,46.06
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,11.91,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.2,8.64
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,26.91,17.52
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,33.28,23.63
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,36.7,26.92
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,39.98,29.91
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,46.45,35.49
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,48.89,37.4
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,49.96,38.14
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,88.54,46.18
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,134.51,71.66
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,183.1,106.37
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,232.27,145.98
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,290.12,193.92
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,340.62,236.42
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,392.03,279.07
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,442.75,319.95
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,493.72,359.68
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,543.75,397.8
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,593.44,434.46
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,640.27,468.45
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,686.12,500.82
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,729.89,529.9
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,772.15,556.08
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,811.12,580.15
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,848.18,602.81
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,881.64,623.02
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,912.77,641.71
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,940.13,658.01
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,964.95,672.76
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,985.74,683.77
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,1003.68,693.09
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,1017.18,701.21
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,1027.62,707.66
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,1031.53,710.39
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,1032.3,711.46
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,1029.36,710.76
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,1023.33,708.38
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,1010.34,701.76
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,994.49,693.6
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,927.23,653.0
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,858.07,611.24
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,885.19,630.76
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,899.2,640.78
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,819.15,590.65
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,737.72,539.71
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,735.57,541.15
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,723.14,534.71
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,663.53,497.35
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,609.84,463.42
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,547.71,421.4
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,487.57,378.48
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,417.48,326.4
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,351.39,274.8
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,271.87,210.58
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,199.22,148.22
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,96.6,39.48
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,11.91,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.21,8.45
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,27.83,18.2
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,35.04,25.03
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,39.62,29.34
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,43.97,33.27
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,46.04,34.96
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,47.98,36.44
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,54.25,41.68
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,91.04,49.22
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,134.53,72.74
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,181.13,105.69
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,229.22,144.01
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,279.35,185.49
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,335.92,231.95
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,387.0,273.52
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,437.08,313.3
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,487.49,351.88
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,536.29,387.9
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,585.09,422.52
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,632.26,455.54
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,678.52,486.86
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,722.23,514.54
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,764.53,539.3
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,803.3,561.86
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,840.18,583.05
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,873.84,601.55
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,905.24,618.52
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,932.92,634.41
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,958.09,648.82
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,978.31,660.36
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,995.67,670.34
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,1008.6,677.86
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,1018.45,683.76
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,1023.23,685.52
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,1024.86,685.66
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,1021.79,684.63
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,1015.61,682.01
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,1003.49,676.96
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,988.49,670.5
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,968.09,661.33
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,945.05,650.65
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,914.93,635.33
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,882.76,618.71
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,852.9,602.4
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,813.61,579.95
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,765.92,550.76
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,717.75,520.86
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,667.42,491.84
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,614.22,459.72
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,549.44,417.48
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,487.1,373.97
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,417.03,322.76
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,351.14,272.1
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,269.17,206.75
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,194.47,143.74
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,94.59,39.59
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.96,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,21.07,8.65
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,36.01,24.74
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,50.94,38.32
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,67.38,52.9
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,80.02,63.93
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,95.5,77.08
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,110.52,89.53
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,125.21,101.44
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,152.29,112.24
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,175.37,129.31
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,199.6,149.48
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,226.5,169.06
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,254.57,189.51
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,265.48,197.84
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,274.22,204.31
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,325.41,241.35
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,374.3,276.44
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,431.55,317.0
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,505.09,368.69
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,522.31,380.36
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,536.27,389.69
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,441.41,322.16
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,331.39,242.0
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,329.99,241.47
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,324.94,237.82
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,462.78,336.76
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,608.95,436.68
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,551.22,395.44
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,485.24,349.28
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,639.72,458.83
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,792.1,560.74
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,828.25,584.26
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,858.56,605.14
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,882.92,621.44
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,905.23,636.46
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,814.97,576.61
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,714.31,509.57
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,714.03,512.38
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,711.85,513.1
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,521.66,381.91
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,333.48,245.97
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,188.08,139.81
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,62.42,43.46
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,83.43,60.27
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,105.41,77.77
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,107.76,79.83
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,110.38,82.16
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,97.77,72.66
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,85.14,63.03
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,72.47,53.18
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,59.77,43.12
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,47.87,33.51
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,36.22,23.91
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,25.98,15.35
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,15.76,6.68
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.87,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,12.39,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.44,7.93
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,29.36,18.95
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,38.7,27.57
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,52.07,39.37
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,65.5,51.02
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,72.47,56.89
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,79.06,62.26
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,95.9,76.14
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,138.31,97.42
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,171.77,117.19
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,201.54,136.92
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,235.64,160.32
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,277.38,191.02
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,314.53,217.95
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,377.31,265.1
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,426.1,304.11
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,475.35,342.23
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,523.14,377.09
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,569.05,408.99
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,601.32,429.55
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,628.95,445.34
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,574.92,406.39
