Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,504.23,355.45
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,596.99,422.77
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,701.26,495.24
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,780.93,552.84
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,868.2,611.88
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,856.17,600.49
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,834.16,580.54
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,836.87,581.91
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,837.41,581.64
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,835.3,580.71
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,831.03,578.52
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,832.03,579.97
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,831.03,580.2
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,764.37,536.22
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,706.43,497.62
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,571.48,408.33
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,435.39,314.76
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,406.94,296.29
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,378.13,276.59
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,475.69,348.36
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,569.39,414.23
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,465.1,342.19
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,364.37,271.49
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,543.42,406.88
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,669.44,496.91
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,616.14,461.05
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,563.47,426.2
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,501.87,383.3
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,442.4,340.4
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,369.82,286.04
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,306.73,236.67
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,228.26,173.89
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,158.44,115.57
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,79.14,33.52
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,11.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,19.93,7.31
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,35.91,24.26
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,51.36,38.14
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,65.23,50.5
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,78.63,62.22
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,83.08,65.92
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,80.48,63.48
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,105.53,84.27
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,139.44,99.18
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,174.32,122.68
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,207.42,147.62
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,237.9,173.37
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,253.88,187.75
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,270.64,200.93
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,276.57,205.56
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,324.3,240.13
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,369.11,272.34
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,384.0,282.54
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,403.8,296.04
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,452.73,331.05
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,512.78,373.34
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,548.31,397.13
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,581.5,419.23
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,563.3,405.42
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,536.54,385.82
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,557.4,399.53
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,578.63,413.05
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,621.48,442.36
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,665.8,472.14
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,679.45,480.87
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,692.51,489.45
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,667.29,472.92
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,640.29,455.38
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,599.05,427.47
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,545.06,390.89
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,647.43,463.72
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,750.01,533.2
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,718.71,512.22
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,686.31,491.72
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,639.56,461.76
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,578.26,421.74
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,666.13,487.3
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,746.54,544.84
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,719.25,527.03
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,690.64,509.35
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,652.39,484.86
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,612.76,459.1
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,558.39,422.26
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,505.14,385.38
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,446.11,342.91
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,389.32,300.81
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,323.67,251.3
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,251.96,195.46
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,185.04,141.42
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,123.1,89.57
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,59.49,24.52
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.91,3.23
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,29.43,18.91
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,44.35,32.35
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,61.85,47.83
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,79.17,62.93
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,95.6,76.85
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,106.77,86.0
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,124.74,100.82
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,146.75,112.0
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,170.46,128.94
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,195.26,146.93
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,231.37,169.79
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,278.8,202.3
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,312.3,228.43
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,344.87,253.37
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,340.8,252.36
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,325.84,242.15
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,309.75,229.85
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,290.77,215.27
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,348.71,257.15
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,409.3,299.69
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,468.82,340.73
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,537.88,387.4
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,591.44,423.85
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,646.64,461.09
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,654.27,464.14
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,659.95,466.37
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,733.29,516.32
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,811.84,567.77
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,873.89,610.03
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,933.87,647.34
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,945.85,654.05
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,955.11,659.88
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,861.83,600.02
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,752.13,525.77
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,861.38,603.82
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,953.73,662.98
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,942.23,655.67
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,927.96,648.22
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,907.45,637.03
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,884.58,624.47
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,742.03,533.64
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,593.93,432.4
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,571.66,420.13
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,547.45,405.12
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,614.13,455.53
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,661.5,490.17
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,607.83,454.88
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,554.84,419.47
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,494.53,377.29
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,431.78,331.92
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,364.12,281.18
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,301.03,231.91
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,225.07,171.11
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,157.07,114.4
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,78.69,34.34
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,11.91,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.65,6.71
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,30.18,19.64
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,40.29,29.0
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.23,35.42
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,54.21,41.68
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,51.36,39.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,67.66,53.07
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,61.39,47.43
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,54.87,39.55
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,66.08,48.42
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,77.31,57.16
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,86.62,64.25
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,95.67,71.05
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,185.85,139.93
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,278.13,208.01
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,256.05,191.37
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,236.17,176.6
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,176.79,131.55
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,114.3,83.64
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,267.05,198.99
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,422.61,309.93
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,300.73,221.3
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,171.16,125.55
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,286.76,211.37
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,405.49,295.28
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,460.66,333.27
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,518.13,372.65
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,571.91,409.53
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,626.58,446.53
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,586.59,417.79
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,537.26,383.45
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,690.01,491.72
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,840.23,592.38
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,770.98,545.29
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,707.02,502.84
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,831.29,591.71
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,946.05,668.47
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,934.35,660.72
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,920.01,653.02
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,896.64,640.98
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,871.1,627.6
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,839.72,609.14
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,806.64,589.49
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,766.39,565.99
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,725.09,541.1
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,672.64,506.98
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,625.88,476.0
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,571.32,438.59
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,517.95,401.1
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,457.66,357.02
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,399.7,313.36
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,332.33,261.28
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,259.34,203.36
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,191.72,148.04
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,129.48,95.32
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,62.66,27.06
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,12.39,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.49,7.63
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.82,21.19
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.7,31.35
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,49.97,38.04
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,56.92,44.22
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,59.57,46.47
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,61.23,47.73
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,62.7,48.76
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,92.67,54.32
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,132.72,74.73
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,176.72,104.64
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,228.17,144.98
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,276.18,184.41
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,324.04,223.91
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,373.79,264.39
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,422.68,303.46
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,472.2,341.79
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,521.15,378.41
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,569.42,413.22
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,615.67,446.45
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,663.03,479.45
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,676.67,486.51
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,680.97,486.54
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,570.35,409.98
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,443.89,319.94
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,567.39,407.4
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,700.5,495.41
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,741.41,521.71
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,785.83,551.0
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,798.18,558.51
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,808.96,565.44
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,848.88,591.56
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,887.85,616.52
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,956.95,663.51
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,1006.06,691.38
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,1003.09,691.03
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,997.14,689.77
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,985.19,683.7
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,970.39,676.07
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,959.23,670.77
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,936.7,658.54
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,908.13,642.7
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,877.34,625.46
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,840.15,605.21
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,801.41,583.66
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,760.75,559.31
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,715.53,531.46
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,662.15,497.78
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,609.19,463.49
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,547.69,421.82
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,488.06,379.19
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,417.91,326.94
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,351.81,275.36
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,272.72,211.09
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,200.41,149.34
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,105.69,49.51
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.58,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,11.44,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.88,5.71
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,29.04,18.87
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.8,27.98
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,46.03,34.61
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,51.78,39.75
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,55.44,42.89
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,58.86,45.69
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,98.92,79.57
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,149.74,114.07
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,137.19,90.0
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,173.87,103.59
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,218.57,138.51
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,270.79,180.8
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,317.65,219.67
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,365.53,258.86
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,412.77,297.12
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,460.81,334.95
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,507.18,370.04
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,553.22,403.73
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,597.68,434.89
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,641.65,464.64
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,657.48,471.2
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,662.77,469.82
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,674.28,476.94
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,684.72,483.03
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,765.99,540.08
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,857.42,598.51
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,883.36,612.38
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,907.09,625.6
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,925.42,636.45
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,941.06,645.8
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,952.85,652.94
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,961.84,658.54
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,964.15,660.3
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,963.58,660.55
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,895.25,618.04
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,816.45,565.41
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,673.81,473.48
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,530.33,377.04
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,309.36,226.17
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,103.07,73.96
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,106.47,77.3
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,109.95,80.18
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,160.76,119.75
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,213.99,160.61
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,128.09,95.34
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,47.42,32.34
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,65.14,46.81
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,84.06,62.12
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,70.87,51.83
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,57.67,41.4
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,46.0,32.0
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,34.36,22.44
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,24.12,13.89
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.9,5.28
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.4,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.29,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.33,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.01,10.22
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,29.71,19.87
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,43.21,31.83
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,56.14,43.19
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,70.61,55.65
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,84.93,67.76
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,83.33,66.18
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,81.42,61.32
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,77.29,57.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,72.64,53.59
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,71.25,52.19
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,69.87,50.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,75.51,55.01
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,81.15,59.18
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,131.05,97.9
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,180.5,135.35
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,172.0,128.22
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,163.17,121.12
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,272.39,202.46
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,385.98,283.23
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,311.03,228.76
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,233.06,172.08
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,262.52,193.98
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,292.36,215.37
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,336.47,246.53
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,382.71,278.58
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,483.7,349.57
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,592.51,423.02
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,645.63,457.73
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,700.13,493.27
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,629.3,444.63
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,546.2,388.27
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,361.3,262.5
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,170.15,124.36
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,262.86,194.04
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,370.9,271.28
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,686.63,499.12
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,947.96,664.78
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,937.11,655.8
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,915.27,644.17
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,888.92,629.65
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,860.35,613.73
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,783.84,566.93
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,705.08,517.58
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,612.76,456.03
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,516.96,390.09
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,569.94,433.04
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,602.76,458.92
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,543.37,417.26
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,485.67,375.47
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,417.81,325.85
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,353.89,276.54
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,276.35,213.8
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,206.34,153.79
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,117.62,55.64
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,27.68,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,10.96,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,18.11,4.28
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.5,17.28
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,37.3,26.41
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,42.62,31.35
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,47.65,35.84
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,50.29,38.09
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,52.78,40.09
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,54.28,41.18
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,81.81,45.9
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,123.7,67.19
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,173.95,101.94
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,218.93,136.93
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,266.17,175.53
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,314.12,215.02
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,363.2,254.77
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,411.82,293.44
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,461.15,331.32
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,495.62,356.66
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,519.25,372.02
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,551.2,394.19
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,581.21,414.34
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,599.82,424.84
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,609.21,428.93
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,660.1,463.17
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,712.65,497.56
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,754.7,523.5
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,797.22,549.51
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,859.43,592.35
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,917.73,627.12
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,840.65,577.09
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,740.6,508.19
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,865.95,594.55
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,974.65,659.7
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,978.67,660.81
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,979.79,662.02
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,985.57,666.52
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,979.57,664.29
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,856.24,590.05
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,713.5,497.14
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,552.18,392.75
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,392.51,283.25
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,305.89,223.83
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,209.55,154.32
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,376.42,281.0
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,528.77,389.04
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,410.74,304.98
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,298.9,224.51
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,144.22,109.41
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.63,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.7,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,163.98,130.47
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,304.57,238.39
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,226.31,173.82
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,146.7,107.93
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,80.1,36.05
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,12.57,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.48,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,18.32,3.94
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,33.27,22.22
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,47.78,35.63
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.57,43.71
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.74,52.7
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,72.27,57.43
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,77.51,61.74
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,106.94,86.49
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,146.23,109.09
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,163.19,113.49
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,192.67,128.78
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,227.95,152.51
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,270.3,183.82
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,314.68,220.06
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,361.09,257.53
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,403.26,293.07
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,429.46,314.44
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,456.31,333.92
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,470.31,343.19
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,468.6,341.3
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,454.2,330.16
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,473.75,343.23
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,493.8,356.22
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,499.41,358.94
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,505.11,361.72
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,517.62,370.35
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,531.56,379.88
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,399.59,288.86
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,260.27,189.88
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,251.77,184.27
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,243.08,177.75
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,424.94,308.19
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,617.02,435.46
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,800.88,559.32
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,964.35,661.09
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,755.96,526.96
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,507.63,359.43
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,740.05,524.55
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,932.99,646.96
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,518.9,378.37
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,76.5,53.34
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,349.89,263.93
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,604.64,439.93
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,684.26,494.72
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,745.71,538.09
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,699.12,509.07
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,652.15,480.48
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,591.49,441.76
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,538.04,406.66
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,476.99,364.33
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,418.44,322.17
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,350.87,271.95
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,287.79,222.95
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,215.58,165.12
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,140.15,102.76
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,72.79,31.93
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.48,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.3,2.73
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.7,18.09
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.66,28.25
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.01,35.03
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,54.04,41.34
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,80.64,64.15
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,107.18,86.43
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,109.3,87.75
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,110.32,84.06
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,142.31,108.46
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,175.58,133.13
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,175.93,132.95
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,174.82,131.78
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,219.76,164.86
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,257.48,191.91
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,327.83,239.65
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,455.12,331.24
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,474.51,346.16
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,476.14,346.25
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,510.3,370.17
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,545.23,393.9
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,623.23,451.0
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,725.15,522.6
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,763.21,545.64
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,799.76,567.53
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,832.89,586.57
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,864.27,604.34
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,807.49,564.58
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,731.38,508.67
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,846.4,588.93
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,953.21,654.2
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,966.47,660.91
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,976.91,667.34
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,983.97,671.89
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,988.03,674.82
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,984.7,672.49
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,978.43,668.62
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,968.63,663.87
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,955.95,657.54
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,944.4,651.0
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,921.68,637.79
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,893.9,622.69
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,863.91,606.2
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,827.07,585.3
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,788.7,563.25
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,625.83,457.99
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,465.11,345.63
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,436.95,329.0
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,406.82,309.18
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,362.03,277.58
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,317.99,245.51
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,340.84,263.71
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,346.6,266.85
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,270.71,205.9
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,202.11,148.0
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,97.39,43.45
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.48,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.33,2.12
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.35,17.82
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.93,27.73
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,45.92,34.16
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,53.03,40.47
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,57.89,44.64
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,62.43,48.37
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,91.31,72.68
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,135.73,99.53
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,140.39,90.29
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,170.14,101.62
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,213.45,134.82
