Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,259.2,171.67
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,306.09,210.09
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,354.3,249.04
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,405.65,289.86
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,452.84,326.68
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,499.6,361.33
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,544.79,393.46
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,588.14,424.16
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,631.23,453.74
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,671.4,480.49
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,710.55,505.84
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,747.17,528.95
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,782.52,550.62
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,813.93,567.53
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,843.68,583.19
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,869.88,597.71
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,894.05,610.98
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,912.83,621.91
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,929.13,631.49
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,941.38,638.76
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,950.94,644.59
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,955.77,647.78
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,957.8,649.51
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,953.06,647.4
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,951.43,647.34
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,939.72,641.39
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,925.36,634.09
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,903.75,621.68
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,879.88,608.14
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,664.0,470.52
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,436.78,314.72
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,295.16,217.54
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,161.88,119.46
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,301.29,228.27
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,415.01,312.65
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,354.88,268.93
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,296.83,227.11
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,258.07,198.77
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,220.25,170.14
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,179.69,138.97
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,140.04,107.49
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,92.0,68.35
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,53.73,36.36
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,24.0,6.59
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.86,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.55,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.97,5.04
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,20.4,11.81
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,30.16,20.51
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,39.94,29.16
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,50.19,38.01
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,60.46,46.7
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,65.6,50.96
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,70.74,52.52
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,66.08,48.43
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,61.43,44.4
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,75.92,55.89
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,90.28,67.12
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,109.17,81.64
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,128.04,95.93
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,154.02,115.44
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,180.39,134.93
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,157.14,116.71
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,133.01,97.98
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,151.75,112.17
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,170.83,126.4
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,167.44,123.65
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,163.95,120.93
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,165.26,121.82
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,166.6,122.74
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,172.6,126.9
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,178.66,131.05
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,191.75,140.67
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,204.94,150.3
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,202.7,148.63
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,200.38,146.99
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,193.7,142.04
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,186.9,137.03
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,204.97,150.55
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,223.23,164.04
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,235.84,173.69
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,248.63,183.55
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,205.82,152.25
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,163.01,120.63
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,282.44,211.53
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,399.67,297.23
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,273.93,205.36
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,143.5,107.07
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,123.46,92.5
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,103.42,77.3
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,68.43,49.75
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,34.38,22.44
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,27.86,17.27
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,21.34,12.02
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.08,9.39
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.83,6.72
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,11.58,4.02
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.33,1.28
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.77,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.39,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.94,0.11
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.11,3.98
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,16.68,8.98
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,22.25,13.95
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,28.3,19.25
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,34.35,24.46
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,65.13,51.03
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,93.95,71.91
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,99.76,76.13
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,105.49,80.29
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,139.97,107.0
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,174.68,133.27
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,161.92,122.52
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,148.03,111.15
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,177.25,133.28
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,206.94,155.39
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,217.03,162.33
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,227.22,169.41
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,239.31,177.79
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,251.53,186.2
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,303.53,223.62
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,360.77,263.85
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,302.09,221.42
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,241.29,177.36
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,249.21,183.07
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,257.19,188.52
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,370.93,270.52
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,486.91,350.65
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,486.66,350.2
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,486.07,350.45
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,425.09,307.94
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,353.54,257.53
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,433.82,315.05
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,507.15,365.64
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,497.6,359.8
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,487.46,354.17
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,500.09,364.06
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,526.06,382.84
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,574.35,418.76
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,634.02,461.41
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,721.5,525.36
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,792.79,577.15
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,662.48,487.35
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,531.47,395.64
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,559.2,419.94
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,593.76,446.88
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,459.76,350.66
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,350.41,269.64
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,293.76,228.35
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,251.05,195.94
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,206.22,160.87
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,162.9,125.98
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,118.0,89.0
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,74.39,52.29
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,35.01,11.5
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.53,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.75,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,26.01,15.61
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.87,24.94
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,43.06,31.52
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,48.94,36.75
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,51.9,39.21
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,54.7,41.39
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,56.1,42.38
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,75.94,44.56
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,143.82,92.77
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,198.97,139.69
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,210.67,139.31
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,252.88,165.88
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,299.34,204.55
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,347.47,244.3
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,394.95,282.86
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,443.15,320.91
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,490.39,357.07
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,536.25,390.95
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,580.77,423.78
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,624.88,455.49
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,666.42,483.78
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,707.1,510.73
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,743.59,534.89
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,778.56,556.95
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,729.65,519.13
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,657.99,464.22
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,645.27,455.35
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,630.22,444.38
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,608.51,429.66
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,584.86,413.58
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,772.54,547.41
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,948.4,661.69
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,730.64,518.01
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,472.76,337.2
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,499.23,357.93
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,525.7,376.72
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,288.6,211.19
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,55.99,37.58
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,423.31,318.3
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,763.48,551.16
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,701.5,506.69
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,627.5,457.76
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,343.0,258.45
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,51.18,34.73
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,105.62,78.04
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,165.46,124.6
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,137.42,103.26
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,109.51,81.87
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,92.74,68.89
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,75.87,55.57
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,59.96,42.99
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,43.88,29.99
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,31.11,19.39
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,18.55,8.82
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.26,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.53,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.7,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.83,16.13
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.46,26.16
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,44.89,32.94
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,52.0,39.22
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,55.3,42.03
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,57.94,44.15
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,59.55,45.31
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,78.01,47.14
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,116.54,64.49
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,158.61,91.76
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,202.48,124.96
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,253.86,165.85
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,299.75,203.39
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,347.19,241.84
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,394.23,279.87
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,442.08,317.58
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,488.55,352.63
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,534.98,386.48
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,522.13,376.47
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,491.56,352.03
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,584.52,421.16
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,705.58,506.68
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,742.08,529.53
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,777.06,551.18
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,808.74,571.3
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,838.6,590.26
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,864.82,606.16
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,888.89,620.74
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,559.29,406.4
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,182.38,131.76
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,215.57,157.61
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,249.15,182.11
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,629.39,460.59
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,967.36,673.96
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,964.99,668.67
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,959.7,666.35
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,950.85,662.92
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,939.11,657.81
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,920.93,647.13
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,900.24,635.04
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,881.66,625.17
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,852.72,608.74
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,817.84,588.92
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,781.37,567.89
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,738.11,541.66
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,694.01,514.43
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,646.29,484.49
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,595.69,451.73
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,536.59,410.78
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,479.36,368.85
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,411.22,318.47
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,347.08,268.77
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,269.46,206.29
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,199.57,146.61
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,95.5,37.84
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,25.76,15.26
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,39.88,28.3
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,57.04,43.45
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,74.02,58.21
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,90.87,72.53
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,102.8,82.37
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,116.84,93.74
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,141.09,105.39
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,170.49,123.61
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,202.58,145.44
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,235.15,169.45
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,268.56,194.58
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,288.1,211.01
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,302.74,223.06
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,356.61,260.7
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,427.51,311.77
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,472.72,345.92
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,541.48,397.53
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,586.7,430.18
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,631.31,461.55
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,673.73,490.58
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,715.17,518.15
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,717.06,514.87
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,706.51,502.78
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,776.65,554.22
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,851.1,602.65
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,756.7,537.26
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,633.41,447.51
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,476.72,342.15
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,300.97,218.03
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,428.06,309.85
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,553.39,395.8
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,481.43,345.83
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,407.72,294.84
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,534.44,386.9
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,650.8,468.26
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,705.37,506.69
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,744.68,535.49
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,835.83,602.46
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,895.37,642.95
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,551.11,412.48
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,175.37,130.3
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,124.77,92.96
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,75.46,54.71
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,289.94,226.57
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,478.68,368.34
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,238.44,186.82
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,9.05,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,15.0,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.9,14.54
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.41,23.75
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,41.11,29.95
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,46.64,34.92
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,50.53,38.29
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,54.17,41.31
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,55.98,42.66
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,72.47,44.05
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,113.15,62.42
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,156.67,90.74
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,200.48,123.99
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,251.89,165.35
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,298.85,204.4
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,346.91,244.1
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,393.99,282.7
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,441.94,321.03
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,488.73,357.03
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,536.02,392.27
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,580.71,425.16
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,626.99,458.13
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,668.17,486.19
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,708.15,512.71
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,745.16,537.16
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,780.62,559.54
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,812.43,578.23
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,842.29,595.53
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,868.35,611.52
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,892.23,626.16
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,913.3,639.07
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,925.9,646.81
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,801.76,563.91
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,650.12,457.76
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,653.25,461.94
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,655.5,464.22
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,660.0,468.9
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,663.39,472.9
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,704.91,502.69
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,731.48,522.46
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,647.21,465.21
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,549.82,398.94
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,410.13,301.87
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,286.47,212.11
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,395.68,296.43
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,500.32,373.66
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,446.76,336.17
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,406.96,308.93
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,369.35,283.01
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,331.47,256.21
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,290.28,225.89
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,249.81,195.23
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,206.08,161.03
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,163.7,126.85
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,119.04,89.71
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,76.19,53.25
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,35.62,9.28
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.77,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.27,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,23.62,13.4
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,37.39,26.25
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,53.82,40.84
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,70.09,55.08
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,86.62,69.23
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,103.02,82.93
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,69.38,54.04
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,68.23,40.9
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,108.25,57.85
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,156.49,89.61
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,201.19,123.6
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,248.11,161.74
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,303.17,212.03
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,347.85,250.89
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,378.75,272.85
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,439.09,318.22
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,472.35,344.75
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,495.36,361.17
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,532.22,387.68
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,565.87,411.59
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,593.91,429.77
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,614.65,442.63
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,659.01,473.22
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,703.92,503.66
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,702.23,500.25
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,694.75,493.3
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,748.19,529.99
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,805.7,568.21
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,803.33,566.11
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,793.93,560.23
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,884.59,623.94
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,965.05,674.61
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,913.46,641.31
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,850.7,597.62
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,921.39,649.25
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,977.97,684.86
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,970.63,680.67
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,960.14,675.43
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,941.21,664.32
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,919.7,651.76
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,894.54,636.97
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,866.91,620.66
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,831.49,601.2
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,794.46,580.45
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,751.15,554.0
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,710.53,528.94
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,657.92,496.03
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,605.66,462.44
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,545.0,420.41
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,486.19,377.38
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,416.49,325.34
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,350.88,273.99
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,271.66,209.63
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,200.31,147.83
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,95.52,31.97
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,15.6,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,29.33,17.86
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,41.69,29.87
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,55.84,42.55
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,69.51,54.56
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,80.27,63.79
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,90.61,72.41
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,81.35,64.22
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,87.32,58.77
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,119.8,70.1
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,160.54,94.08
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,204.94,127.41
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,251.89,165.04
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,304.47,207.85
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,353.13,247.51
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,401.07,286.6
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,449.89,325.43
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,497.66,361.79
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,545.48,396.97
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,591.02,429.89
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,636.07,461.45
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,646.1,465.83
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,644.23,461.32
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,671.98,479.25
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,698.7,495.8
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,710.12,501.45
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,717.49,504.54
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,731.08,512.27
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,743.26,518.93
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,781.06,542.95
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,823.67,569.22
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,907.98,627.5
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,977.93,669.49
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,983.33,672.18
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,985.72,674.14
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,983.09,672.2
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,977.48,668.69
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,965.98,662.92
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,951.69,655.65
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,879.67,613.6
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,789.23,557.12
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,833.37,590.14
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,857.49,606.15
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,820.96,583.64
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,782.88,560.85
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,740.21,534.57
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,693.4,505.21
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,640.65,473.21
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,588.37,440.5
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,525.5,398.24
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,464.8,355.45
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,394.59,303.9
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,328.63,253.05
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,248.22,188.98
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,179.77,130.57
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,87.0,25.63
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.29,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.34,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,21.36,11.44
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,34.04,23.48
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,50.57,38.21
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,66.9,52.55
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,83.48,66.79
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,99.91,80.56
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,74.31,58.33
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,77.87,51.17
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,115.12,65.94
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,156.26,91.34
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,212.03,143.83
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,254.73,185.49
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,296.11,214.08
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,336.68,242.63
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,370.99,268.38
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,404.99,293.3
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,455.85,329.53
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,532.66,384.68
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,556.85,400.36
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,570.03,407.2
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,596.8,424.29
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,624.91,441.53
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,694.03,490.53
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,778.6,546.84
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,769.97,536.86
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,750.62,519.74
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,682.8,473.54
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,604.8,420.22
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,692.23,480.4
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,779.53,537.14
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,862.73,592.5
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,941.8,642.47
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,946.61,644.59
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,948.63,646.31
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,944.52,644.56
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,937.69,641.38
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,877.69,605.28
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,813.78,564.85
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,845.0,589.03
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,867.89,605.16
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,836.25,586.69
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,802.9,567.8
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,764.16,546.36
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,724.28,523.82
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,615.33,451.71
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,504.68,376.24
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,456.77,345.0
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,409.96,312.85
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,360.44,277.99
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,312.23,242.72
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,257.4,200.39
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,205.3,158.83
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,149.66,113.42
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,88.86,62.68
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,41.19,7.86
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,7.15,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.66,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.67,15.29
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,38.46,26.85
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.6,36.02
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.28,44.53
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,79.16,62.16
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,105.86,84.16
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,91.12,71.47
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,84.59,57.06
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,120.18,70.96
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,159.87,95.03
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,201.73,125.67
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,246.36,160.74
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,290.33,196.03
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,336.82,233.27
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,384.59,273.0
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,419.47,300.85
