Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.41,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.55,15.51
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.75,25.44
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.51,34.23
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,58.37,44.55
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,77.95,61.16
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,63.2,48.46
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,63.27,48.32
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,79.33,48.81
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,119.96,66.87
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,162.92,94.78
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,208.76,129.29
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,255.22,166.39
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,308.69,209.19
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,347.75,245.51
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,376.29,269.74
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,307.26,222.11
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,233.54,169.46
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,335.46,242.43
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,443.4,315.96
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,519.94,367.25
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,609.69,426.23
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,635.43,441.85
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,661.39,458.05
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,736.66,509.59
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,818.24,560.96
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,792.4,541.39
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,748.12,509.09
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,826.53,563.68
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,901.6,611.56
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,914.5,618.38
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,924.67,624.57
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,880.44,598.07
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,825.59,562.67
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,644.87,447.45
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,447.6,315.22
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,453.37,321.85
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,458.78,326.51
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,671.16,476.72
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,839.95,588.49
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,763.92,539.42
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,696.23,496.38
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,645.58,465.21
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,595.22,433.32
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,478.06,353.42
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,368.12,275.7
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,327.15,247.92
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,286.79,219.12
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,328.57,252.43
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,360.84,276.39
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,288.73,220.95
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,222.27,168.38
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,140.89,102.06
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,68.61,24.3
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,24.62,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,14.26,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.57,15.36
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.97,26.45
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.86,36.23
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,68.85,53.32
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,89.57,70.52
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,103.97,82.19
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,110.94,87.48
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,130.13,94.26
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,163.43,113.0
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,175.54,111.87
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,210.93,131.24
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,256.59,167.24
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,304.43,205.41
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,355.17,248.87
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,391.82,278.85
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,399.7,285.44
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,404.73,288.85
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,388.44,277.3
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,359.76,256.85
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,336.0,239.89
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,313.38,223.55
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,435.83,309.42
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,572.07,399.74
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,513.16,358.49
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,447.05,313.64
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,591.46,414.92
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,742.56,514.41
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,811.22,560.59
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,879.03,607.09
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,831.32,575.5
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,771.91,537.41
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,728.96,511.18
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,673.25,475.89
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,637.25,453.8
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,600.14,430.37
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,668.39,479.5
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,721.39,517.05
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,658.37,475.79
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,595.56,434.93
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,334.61,251.85
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,82.03,59.19
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,46.06,31.43
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.21,2.66
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.89,0.8
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.63,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.71,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.24,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.63,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.26,1.65
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.15,8.99
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,25.04,16.11
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,34.81,24.74
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,44.6,33.24
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,63.64,49.66
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,81.5,64.81
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,110.05,84.48
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,138.92,106.89
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,134.19,102.56
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,128.24,97.43
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,147.45,111.91
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,167.02,126.46
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,158.99,119.94
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,150.38,113.06
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,126.73,94.34
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,102.37,75.13
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,109.74,80.76
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,117.14,86.34
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,130.56,96.39
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,144.17,106.49
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,126.35,92.72
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,108.26,78.77
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,99.03,71.67
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,89.77,64.51
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,96.82,69.95
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,103.9,75.39
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,91.29,65.67
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,78.63,55.93
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,87.56,62.89
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,96.51,69.83
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,129.7,95.5
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,163.24,121.21
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,141.79,104.81
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,120.28,88.39
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,100.22,73.09
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,80.27,57.74
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,167.09,125.43
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,258.0,194.35
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,312.88,236.15
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,356.06,269.03
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,346.71,263.47
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,336.39,257.43
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,282.29,217.02
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,229.15,176.74
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,199.55,154.7
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,170.2,132.25
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,140.11,108.44
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,102.81,78.37
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,75.65,56.13
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,48.44,33.52
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,29.33,17.19
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.12,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,15.25,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,25.05,13.92
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,35.31,24.5
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.14,33.58
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,32.63,22.93
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,28.76,19.59
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,49.26,37.35
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,69.69,54.73
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,110.49,84.78
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,151.23,116.16
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,171.87,131.26
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,185.12,140.57
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,216.01,163.14
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,248.88,187.0
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,269.1,201.56
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,289.35,215.99
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,286.6,213.41
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,281.92,209.4
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,284.19,210.77
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,278.77,206.46
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,300.06,221.37
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,321.73,236.28
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,371.27,271.45
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,426.5,309.8
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,511.2,368.56
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,602.21,429.61
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,537.59,384.24
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,463.95,333.08
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,420.57,302.96
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,375.36,270.99
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,508.19,365.35
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,637.86,452.71
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,473.69,340.57
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,286.33,208.35
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,327.49,239.28
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,360.57,263.06
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,231.9,170.4
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,117.47,85.15
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,107.39,78.05
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,97.29,70.64
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,199.02,149.38
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,302.15,226.47
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,285.72,214.9
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,268.97,203.67
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,322.03,246.08
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,357.42,274.53
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,320.19,247.55
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,282.82,220.27
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,241.65,189.04
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,201.1,157.3
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,157.47,122.0
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,115.35,87.02
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,70.67,48.66
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,16.17,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.87,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,24.62,13.25
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,40.62,28.83
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,56.63,43.27
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,73.74,58.29
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,90.52,72.68
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,65.82,51.47
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,35.29,25.07
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,100.28,76.41
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,161.4,122.82
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,94.59,69.98
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.29,1.96
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,79.33,58.65
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,146.15,110.9
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,142.86,107.88
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,139.35,104.92
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,145.72,109.43
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,152.24,114.05
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,245.09,184.4
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,332.62,248.55
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,417.59,309.73
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,505.38,371.52
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,524.0,384.19
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,543.34,397.81
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,542.05,395.74
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,538.13,391.86
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,500.08,364.71
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,460.26,336.25
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,333.2,246.25
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,199.05,147.72
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,197.63,147.16
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,196.15,146.12
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,445.45,331.85
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,699.21,504.67
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,734.2,527.71
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,778.07,558.31
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,535.29,392.85
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,267.25,198.23
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,582.66,436.48
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,843.58,612.46
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,542.59,405.19
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,208.32,155.88
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,111.2,82.8
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,20.44,10.87
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,243.81,192.43
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,455.71,352.11
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,408.93,316.91
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,362.85,283.48
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,312.02,244.71
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,262.84,206.04
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,206.25,160.55
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,152.89,116.38
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,85.07,59.08
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,17.95,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,14.77,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,24.32,12.65
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.41,24.29
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,46.03,34.01
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,52.69,40.01
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,59.05,45.52
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,63.04,48.82
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,66.36,51.41
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,114.23,84.08
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,165.31,121.61
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,187.26,130.75
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,223.82,152.32
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,252.41,169.49
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,302.2,205.27
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,350.57,244.48
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,400.13,283.63
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,448.72,320.9
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,497.71,357.09
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,544.61,391.73
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,591.15,425.13
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,636.75,456.05
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,679.05,483.94
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,717.95,509.87
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,755.28,533.51
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,789.52,554.03
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,821.88,573.25
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,849.34,589.72
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,874.41,604.73
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,895.2,618.02
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,913.3,629.81
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,926.25,637.71
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,936.27,644.0
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,941.4,647.48
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,943.5,649.33
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,939.69,647.78
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,941.09,649.57
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,928.69,643.99
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,913.47,636.88
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,891.96,624.28
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,867.93,610.23
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,698.11,501.84
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,511.75,373.04
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,638.99,468.71
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,729.58,532.21
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,681.07,500.65
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,632.36,469.9
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,574.95,433.46
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,518.62,395.51
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,451.14,346.86
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,386.73,298.46
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,307.06,236.66
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,238.41,180.8
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,157.92,111.1
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,72.02,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,24.87,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,14.3,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,24.66,12.45
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.84,24.46
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,47.62,35.17
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.12,42.75
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,64.22,49.74
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,69.31,53.95
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,74.11,57.77
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,109.76,87.33
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,155.16,117.12
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,116.9,87.12
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,69.84,50.55
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,130.93,98.18
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,190.27,143.01
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,237.19,177.39
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,293.33,218.35
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,213.44,158.71
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,125.99,92.44
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,293.25,218.29
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,472.86,345.79
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,514.07,373.07
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,564.03,406.94
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,452.19,328.23
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,325.54,236.97
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,470.35,341.73
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,625.13,447.0
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,644.52,458.69
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,666.97,473.58
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,622.68,443.05
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,578.41,412.63
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,567.51,405.43
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,546.58,391.29
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,748.93,535.54
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,923.6,649.43
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,919.78,646.81
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,913.09,644.89
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,704.49,507.99
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,459.3,335.21
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,674.25,494.33
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,844.2,609.45
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,810.97,587.4
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,776.16,566.7
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,734.89,541.9
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,692.58,516.03
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,640.01,482.0
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,582.26,443.1
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,524.17,403.11
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,467.79,362.96
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,400.38,312.99
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,336.67,263.9
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,263.88,205.84
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,186.94,142.97
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,109.51,75.61
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,17.18,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.1,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.48,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.92,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.31,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.7,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.41,0.82
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,21.33,12.97
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,35.29,25.01
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,67.93,52.76
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,98.69,74.6
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,133.41,101.31
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,168.54,127.68
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,185.65,139.94
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,203.11,152.42
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,217.94,163.17
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,232.9,173.98
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,298.46,221.2
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,375.79,275.62
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,288.22,212.46
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,193.31,142.72
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,177.69,131.05
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,161.69,118.77
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,154.13,113.05
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,146.4,107.19
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,149.91,109.59
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,153.45,111.98
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,154.73,112.92
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,156.01,113.87
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,208.83,153.13
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,262.4,192.03
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,305.81,223.1
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,358.74,260.48
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,271.25,198.22
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,192.06,140.9
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,287.99,212.56
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,381.25,279.71
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,260.14,192.37
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,153.32,113.2
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,171.76,128.09
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,190.7,143.02
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,132.36,98.65
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,75.48,54.53
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,143.43,108.84
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,216.4,166.0
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,149.58,114.17
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,84.59,62.84
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,72.43,53.49
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,60.46,44.02
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,202.0,161.71
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,323.65,256.93
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,239.57,188.39
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,173.32,133.03
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,100.33,68.12
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.39,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.2,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,12.87,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,21.21,9.21
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,30.02,19.66
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,39.02,27.94
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.15,22.27
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,35.28,25.04
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,47.86,35.83
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,60.46,46.43
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,82.82,65.07
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,104.48,78.9
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,107.84,81.04
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,111.01,83.08
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,117.99,88.08
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,124.96,93.03
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,144.86,108.03
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,165.04,123.09
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,197.49,147.01
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,230.52,170.96
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,247.37,183.02
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,264.47,195.26
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,349.37,256.24
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,442.89,321.03
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,462.65,333.92
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,482.69,347.5
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,641.13,463.47
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,817.05,581.13
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,845.24,596.76
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,870.99,612.54
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,892.47,625.68
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,911.18,637.19
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,831.0,585.03
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,724.61,510.18
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,460.45,333.37
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,185.31,134.46
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,432.12,318.26
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,681.34,488.55
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,806.81,576.92
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,911.76,646.02
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,890.62,632.79
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,866.93,619.52
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,834.4,600.57
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,800.03,580.36
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,764.28,559.54
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,723.45,535.0
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,394.34,304.34
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,50.2,34.62
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,297.94,236.96
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,506.7,394.17
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,438.64,341.54
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,373.75,291.73
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,291.47,226.46
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,220.6,167.68
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,119.56,79.59
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,12.39,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.44,8.06
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,29.05,18.66
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,36.46,25.62
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,40.82,29.63
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,44.97,33.26
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,47.24,35.14
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,49.38,36.8
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,50.37,37.44
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,97.66,51.55
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,167.04,107.87
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,228.49,163.49
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,236.84,159.87
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,287.66,192.79
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,343.66,238.91
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,393.97,280.13
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,442.96,318.85
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,491.88,356.24
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,538.93,391.84
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,585.37,425.99
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,628.97,456.32
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,671.23,484.84
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,711.13,512.03
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,749.35,536.16
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,783.05,555.99
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,814.54,574.23
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,746.66,526.29
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,653.06,457.74
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,678.93,476.11
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,701.05,490.85
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,589.18,415.56
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,469.84,333.93
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,314.04,227.21
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,152.66,110.41
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,271.13,198.62
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,389.43,282.39
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,380.88,276.38
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,372.04,271.1
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,637.12,465.61
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,850.69,608.02
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,750.17,541.96
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,643.75,469.86
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,619.72,457.19
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,593.06,441.61
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,479.91,362.37
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,387.38,295.38
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,346.33,266.75
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,305.33,236.88
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,259.55,202.15
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,214.88,167.1
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,155.97,119.81
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,109.47,81.1
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,63.51,38.61
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,12.39,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.45,7.45
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.89,20.14
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.9,29.37
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,46.11,34.15
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,49.99,37.56
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,52.79,39.88
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,55.42,41.95
