Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,93.42,73.72
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,160.64,116.32
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,192.54,138.18
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,223.47,161.16
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,233.51,158.27
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,287.39,192.84
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,339.99,240.67
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,378.73,274.3
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,412.13,299.08
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,443.77,321.77
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,475.28,344.38
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,506.19,366.06
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,493.36,355.72
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,467.64,336.23
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,572.56,411.02
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,692.23,492.49
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,683.36,483.11
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,667.86,470.49
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,768.91,543.12
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,870.93,608.03
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,892.2,619.88
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,910.6,631.06
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,924.59,639.63
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,935.54,646.51
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,889.7,618.95
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,824.75,574.54
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,892.07,622.4
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,935.69,648.1
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,790.57,557.21
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,605.07,431.33
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,758.64,542.74
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,865.95,612.04
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,718.44,517.33
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,547.73,399.62
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,655.03,481.57
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,734.64,536.69
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,687.67,506.28
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,640.22,476.4
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,587.39,442.26
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,532.24,405.05
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,464.59,356.55
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,400.2,308.09
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,321.17,246.61
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,248.87,187.16
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,156.92,98.24
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,48.62,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,11.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.89,5.76
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,27.9,17.54
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,35.83,24.91
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,38.93,27.79
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,41.96,30.39
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,44.39,32.4
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,46.67,34.19
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,51.99,38.48
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,91.52,47.2
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,136.61,73.0
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,184.41,107.82
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,232.6,146.35
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,289.19,192.34
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,338.98,233.26
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,389.5,273.94
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,438.48,312.65
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,487.56,350.26
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,535.13,386.09
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,582.07,420.43
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,536.81,387.34
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,468.73,335.88
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,532.47,380.99
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,599.89,426.94
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,702.54,500.79
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,816.65,575.65
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,658.91,468.88
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,464.12,329.21
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,499.53,355.27
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,536.0,380.18
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,747.43,530.31
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,935.29,649.59
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,940.33,649.5
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,942.23,649.94
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,940.01,650.69
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,934.71,649.74
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,922.18,643.21
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,906.81,635.09
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,706.27,506.31
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,479.71,347.33
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,664.21,483.68
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,806.44,578.16
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,767.66,553.59
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,727.46,529.95
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,682.18,502.08
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,633.6,471.32
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,576.13,434.73
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,519.8,396.85
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,450.58,346.43
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,384.82,296.36
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,305.12,233.88
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,232.22,173.59
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,140.03,82.44
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,37.12,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,10.96,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,18.09,4.49
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,28.21,17.73
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,38.7,27.3
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,43.34,31.6
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,47.78,35.5
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,50.69,37.92
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,53.43,40.08
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,54.09,40.33
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,91.5,48.62
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,135.9,73.68
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,188.03,111.43
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,235.91,149.52
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,285.65,190.35
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,334.79,231.32
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,384.89,272.44
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,438.93,314.93
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,487.9,352.71
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,535.4,388.89
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,582.35,423.66
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,625.91,454.59
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,668.12,483.75
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,707.5,510.99
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,745.18,535.57
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,778.45,556.59
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,809.45,576.06
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,837.95,593.86
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,864.04,610.09
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,881.82,619.86
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,896.56,627.82
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,909.29,637.19
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,919.11,644.9
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,801.74,568.13
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,650.66,462.55
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,800.64,570.72
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,923.54,650.57
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,661.96,478.34
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,364.9,265.42
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,451.13,331.28
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,522.28,383.42
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,673.77,494.68
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,789.7,574.78
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,749.38,549.23
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,707.91,524.18
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,466.13,353.98
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,212.79,161.34
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,365.67,284.18
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,493.92,380.39
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,426.87,329.03
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,362.96,279.75
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,280.94,215.14
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,210.22,156.3
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,124.83,67.59
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,29.07,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.48,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.32,3.15
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,26.76,16.46
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,35.19,24.31
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,39.17,28.03
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,42.99,31.41
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,45.37,33.39
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,47.6,35.15
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,48.57,35.69
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,90.25,47.61
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,135.08,72.24
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,182.7,106.1
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,230.96,144.27
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,281.03,185.14
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,337.28,231.01
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,387.82,272.03
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,437.05,310.59
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,486.31,347.88
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,533.68,383.37
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,580.41,417.36
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,624.78,447.89
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,667.92,476.65
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,707.38,503.84
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,745.09,528.13
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,779.73,549.02
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,812.21,568.41
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,840.28,585.42
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,865.8,600.84
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,886.98,614.41
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,905.31,626.35
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,919.21,634.92
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,930.1,641.79
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,935.94,646.57
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,938.66,649.64
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,821.84,577.77
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,676.73,479.31
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,804.98,572.82
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,904.14,636.65
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,823.32,585.22
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,725.55,520.62
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,777.7,560.2
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,807.82,580.71
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,769.01,557.45
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,728.74,533.64
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,682.07,504.59
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,634.81,474.48
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,581.43,439.56
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,526.16,401.77
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,459.29,352.54
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,395.65,303.56
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,315.55,240.48
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,242.65,179.36
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,145.48,70.94
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,41.65,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,10.01,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,16.95,1.86
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,25.02,14.89
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,32.62,22.02
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,36.74,25.84
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,40.69,29.31
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,43.18,31.39
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,45.52,33.24
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,51.13,37.69
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,85.68,44.27
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,130.74,68.46
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,178.51,102.03
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,227.66,140.57
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,278.37,181.56
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,334.6,227.12
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,385.1,267.96
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,434.44,306.6
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,483.13,343.51
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,529.82,378.67
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,575.9,412.49
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,572.46,408.62
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,553.58,392.61
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,580.9,411.64
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,608.15,430.04
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,516.28,366.44
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,411.61,292.83
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,632.16,453.09
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,858.8,600.56
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,699.74,493.26
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,500.25,352.76
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,448.2,318.61
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,394.27,281.48
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,281.19,202.8
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,162.21,116.91
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,290.03,211.28
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,417.77,301.07
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,543.58,390.66
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,668.08,476.03
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,765.67,545.53
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,841.31,596.15
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,813.76,578.57
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,780.38,558.49
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,739.46,534.52
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,697.45,509.47
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,648.44,478.83
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,599.26,447.35
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,539.57,407.22
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,481.3,366.33
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,413.23,316.5
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,345.06,264.49
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,266.06,202.29
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,194.92,142.81
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,96.26,37.64
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,10.01,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.55,0.43
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.73,16.28
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,37.27,26.01
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,42.42,30.69
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,47.32,34.93
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,50.26,37.39
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,53.02,39.58
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,53.7,39.94
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,85.62,46.0
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,129.81,69.69
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,181.84,106.65
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,229.46,144.1
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,279.1,184.56
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,328.26,225.41
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,378.38,266.43
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,432.52,308.67
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,482.16,346.58
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,529.61,382.87
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,576.42,417.75
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,620.39,448.92
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,663.0,478.3
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,703.2,505.93
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,741.68,530.67
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,776.31,551.25
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,808.78,570.24
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,837.23,587.74
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,863.15,603.63
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,885.24,617.16
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,904.54,629.03
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,828.95,580.48
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,726.43,508.37
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,845.4,593.77
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,938.72,652.5
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,823.26,579.24
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,679.16,480.3
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,810.85,575.73
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,904.62,635.96
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,722.44,518.08
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,514.22,372.35
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,681.85,496.58
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,806.95,580.45
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,767.49,555.75
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,726.6,531.56
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,678.6,502.05
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,630.2,471.55
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,576.19,435.68
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,520.39,396.87
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,450.9,345.54
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,385.06,294.68
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,303.4,230.36
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,229.42,167.6
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,112.41,32.97
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.53,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.77,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.59,15.25
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,35.57,24.55
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,40.81,29.32
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,45.78,33.62
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,48.8,36.15
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,51.63,38.41
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,52.75,39.05
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,83.4,44.63
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,132.96,71.87
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,179.9,104.3
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,227.5,141.27
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,277.21,181.33
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,326.65,221.32
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,377.03,261.15
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,431.8,303.02
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,481.24,339.89
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,528.17,375.05
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,574.48,408.86
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,618.28,439.24
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,660.78,467.93
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,700.6,495.18
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,738.73,520.06
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,652.31,459.6
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,538.41,377.79
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,696.63,492.53
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,858.48,598.63
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,819.49,571.88
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,762.51,530.91
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,842.43,588.15
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,915.81,634.72
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,920.6,638.06
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,922.32,640.46
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,918.64,640.3
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,911.97,638.46
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,771.43,548.51
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,621.32,444.88
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,678.36,490.0
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,743.7,537.91
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,600.56,439.23
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,464.94,343.36
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,231.69,175.38
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.35,1.0
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.96,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.63,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.7,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.78,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.85,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.39,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.85,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,30.97,19.63
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,46.82,34.16
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,64.5,49.7
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,78.48,61.77
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,94.71,75.41
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,110.42,88.27
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,76.03,59.07
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,78.64,41.83
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,127.91,68.71
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,174.84,101.48
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,238.62,159.39
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,290.46,206.45
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,324.92,231.68
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,373.39,267.85
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,410.33,296.53
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,445.63,322.38
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,494.01,358.32
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,572.03,415.29
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,573.55,413.31
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,559.49,399.31
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,569.1,405.57
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,577.17,410.3
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,628.71,445.22
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,685.15,482.32
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,772.5,544.26
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,858.49,599.11
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,880.54,611.65
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,899.8,623.34
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,913.65,631.84
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,924.42,638.62
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,930.04,642.44
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,932.46,644.53
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,929.46,643.5
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,923.33,640.78
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,912.09,636.03
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,897.88,629.57
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,877.09,619.46
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,853.7,607.76
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,823.26,590.33
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,797.96,576.16
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,759.12,553.36
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,718.87,529.38
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,411.74,315.78
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,92.39,67.72
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,78.74,57.89
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,65.04,47.13
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,51.27,36.09
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,38.09,25.3
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,26.92,15.98
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,15.76,6.43
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.87,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,23.31,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.44,15.89
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,31.31,21.11
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,35.91,25.44
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,40.3,29.37
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,42.43,31.18
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,44.45,32.8
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,84.73,66.65
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,140.7,101.52
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,174.94,122.91
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,209.96,147.55
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,245.59,173.49
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,282.55,200.71
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,297.07,214.02
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,301.08,218.38
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,285.65,207.3
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,272.35,197.51
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,353.95,255.19
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,444.86,317.32
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,429.18,305.75
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,411.74,293.6
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,420.15,299.34
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,428.11,304.51
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,484.77,343.77
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,545.87,384.98
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,565.59,397.59
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,585.43,410.7
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,624.47,437.14
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,670.74,467.64
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,692.27,482.92
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,713.1,498.11
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,587.69,415.01
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,456.98,326.31
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,412.4,297.19
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,366.95,266.1
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,424.5,308.61
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,495.4,358.51
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,481.4,350.1
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,466.41,341.85
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,251.12,188.26
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,37.2,23.96
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,29.27,18.02
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,21.36,11.74
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,104.03,78.92
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,197.52,152.24
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,168.25,129.49
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,139.22,107.03
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,102.58,77.9
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,74.97,55.33
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,51.04,35.45
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,26.04,14.18
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,12.53,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.96,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,20.3,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,28.08,17.08
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.47,26.31
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.22,33.33
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,53.05,40.14
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,73.99,57.94
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,99.7,79.28
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,79.55,61.86
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,85.82,50.02
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,155.01,101.36
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,212.11,151.41
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,222.19,147.89
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,275.66,180.81
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,325.93,226.09
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,363.94,258.83
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,394.82,281.45
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,422.93,301.25
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,482.03,343.93
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,566.19,404.29
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,576.62,408.98
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,572.14,402.72
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,592.36,416.11
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,610.95,427.9
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,699.85,491.93
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,797.58,557.53
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,680.47,477.26
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,532.74,373.22
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,380.64,271.76
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,223.39,160.8
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,397.91,287.45
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,583.19,412.47
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,659.98,464.18
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,727.72,510.56
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,831.08,582.27
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,911.85,633.48
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,757.95,536.16
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,581.75,416.76
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,463.26,337.55
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,332.37,245.03
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,216.37,161.22
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,98.49,71.7
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,416.49,321.66
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,687.83,512.96
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,384.2,295.34
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,72.87,52.47
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,295.38,232.96
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,467.99,361.99
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,400.06,308.85
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,335.62,258.31
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,252.75,191.47
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,177.5,123.88
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,82.61,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,8.1,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.43,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,24.13,13.67
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,35.21,24.23
