Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,40.44,29.14
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,45.44,33.61
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.52,56.73
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,108.49,86.81
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,75.71,58.85
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,73.99,40.71
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,123.28,66.33
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,170.15,98.33
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,217.12,134.94
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,266.49,175.33
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,316.24,216.64
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,372.61,262.06
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,421.64,301.08
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,470.91,339.09
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,492.74,356.56
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,502.2,362.54
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,506.58,365.72
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,508.74,366.79
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,555.12,399.76
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,608.31,436.71
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,697.41,502.09
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,795.81,568.87
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,666.9,478.99
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,502.23,359.07
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,698.85,503.72
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,885.24,627.23
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,739.19,528.21
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,559.62,400.01
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,752.18,540.91
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,917.74,649.15
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,914.29,645.95
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,907.8,642.89
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,624.34,456.7
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,287.72,211.16
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,334.83,248.61
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,369.92,275.57
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,283.06,211.86
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,187.01,139.84
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,242.14,183.93
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,287.16,219.5
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,172.92,132.03
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,61.39,43.76
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,52.06,36.6
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,42.73,29.18
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,33.88,22.0
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,25.04,14.7
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.15,8.06
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.26,1.12
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.63,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,12.9,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,21.23,11.46
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,29.06,19.39
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,32.97,23.12
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,36.74,26.5
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,42.88,31.83
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,45.42,33.92
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,46.22,34.36
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,70.06,36.77
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,119.07,60.12
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,177.83,101.5
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,229.71,142.6
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,283.22,187.13
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,336.37,231.84
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,390.12,276.18
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,419.38,303.85
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,435.37,317.57
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,498.56,364.18
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,594.9,433.96
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,642.17,466.64
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,687.99,497.76
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,730.36,526.7
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,770.74,552.07
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,807.37,573.56
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,841.56,593.27
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,871.52,611.39
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,898.65,627.75
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,921.16,641.28
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,940.51,652.99
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,955.18,660.95
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,966.52,667.01
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,972.65,671.13
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,975.37,673.42
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,972.22,672.38
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,965.7,669.53
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,953.64,663.51
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,938.44,655.75
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,916.77,644.41
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,892.28,631.43
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,861.63,614.31
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,828.72,595.7
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,788.39,572.36
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,753.39,552.2
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,702.9,520.91
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,651.97,488.6
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,591.89,449.61
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,532.88,409.18
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,463.71,358.21
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,395.09,304.67
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,305.85,232.26
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,225.45,151.73
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,86.76,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.15,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,14.3,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,20.86,11.06
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,29.16,19.53
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,33.89,24.07
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,38.41,28.21
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,40.67,30.12
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,47.1,35.55
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,48.59,36.49
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,70.51,38.62
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,118.11,60.52
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,168.43,94.64
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,220.13,135.12
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,279.87,183.63
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,331.59,226.95
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,383.98,270.2
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,435.83,311.61
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,487.57,351.56
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,536.89,388.8
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,585.43,424.18
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,631.49,456.32
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,676.14,486.47
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,717.74,514.05
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,757.45,538.63
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,704.35,498.43
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,629.08,442.24
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,694.75,487.45
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,767.46,534.47
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,848.93,590.26
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,922.45,634.65
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,936.72,641.43
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,947.81,647.26
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,952.85,650.68
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,954.61,652.37
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,950.71,650.89
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,943.58,647.71
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,931.36,641.64
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,916.1,633.92
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,893.26,622.93
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,875.28,615.01
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,844.06,597.54
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,810.65,578.71
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,768.82,554.25
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,725.64,528.54
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,673.59,496.32
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,625.33,465.8
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,563.36,426.81
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,502.94,385.54
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,427.59,329.87
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,356.65,274.44
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,266.82,201.56
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,184.19,118.4
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,68.99,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,14.3,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.45,12.85
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,35.71,25.02
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,42.26,31.14
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,48.49,36.69
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,59.26,46.02
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,69.19,54.4
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,63.7,49.33
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,76.24,45.62
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,121.13,66.27
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,169.21,98.51
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,229.4,150.41
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,276.91,192.39
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,316.2,220.44
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,375.69,265.16
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,414.69,298.21
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,441.21,319.18
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,485.14,350.98
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,530.76,383.04
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,532.49,382.72
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,522.57,373.84
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,522.75,373.23
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,519.74,370.12
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,536.28,380.53
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,552.58,390.47
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,564.89,398.05
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,576.75,405.35
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,591.52,415.36
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,605.99,425.17
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,656.45,459.8
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,700.65,489.77
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,714.12,498.45
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,726.18,506.75
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,753.88,526.0
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,770.26,538.34
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,777.57,544.96
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,781.46,549.7
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,744.76,528.34
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,706.71,506.32
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,692.63,500.23
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,674.98,491.59
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,679.95,498.5
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,674.06,497.15
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,620.52,463.11
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,567.2,428.03
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,502.12,383.77
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,435.55,336.4
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,362.72,281.66
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,294.86,227.94
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,211.1,159.52
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,131.89,79.64
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,46.02,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,12.39,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.86,12.75
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,36.93,25.76
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,46.27,34.34
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,55.18,42.28
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,61.02,47.22
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,66.3,51.48
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,68.22,52.75
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,84.14,53.67
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,125.57,72.39
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,170.43,101.89
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,216.36,136.65
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,264.56,174.89
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,312.55,213.64
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,361.87,252.69
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,412.68,291.66
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,466.57,331.77
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,513.42,366.15
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,559.67,398.82
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,603.36,428.15
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,645.34,455.28
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,684.5,481.39
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,721.99,505.87
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,754.49,524.55
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,784.51,541.43
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,811.89,557.69
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,836.83,572.46
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,858.91,585.17
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,873.83,593.7
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,886.14,600.25
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,895.5,605.19
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,898.0,607.1
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,897.46,607.44
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,892.13,605.1
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,883.84,601.19
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,868.45,593.17
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,855.02,586.5
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,830.8,574.48
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,804.3,561.1
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,770.03,541.63
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,734.07,520.94
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,581.19,421.77
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,432.31,319.11
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,393.0,293.63
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,353.45,266.19
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,393.32,298.02
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,411.12,312.16
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,339.64,258.35
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,273.15,206.54
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,192.73,141.63
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,114.41,61.18
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,39.14,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,12.39,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.16,10.2
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,31.28,20.63
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,36.73,25.75
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,41.93,30.42
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,44.75,32.78
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,47.44,34.89
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,48.44,35.48
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,68.64,40.11
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,113.74,58.96
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,161.92,90.15
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,211.19,127.56
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,262.34,168.62
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,313.01,210.61
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,370.32,256.95
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,415.83,293.47
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,466.18,332.01
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,518.35,370.22
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,565.61,403.76
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,609.9,434.1
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,652.86,462.48
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,692.26,488.62
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,729.92,512.97
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,764.72,534.32
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,797.33,554.13
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,781.75,541.24
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,750.65,516.57
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,820.08,564.08
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,886.75,604.43
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,899.33,610.55
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,908.87,615.6
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,912.59,618.27
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,913.2,619.29
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,908.28,616.24
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,900.31,611.58
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,884.3,603.22
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,865.51,593.35
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,845.5,583.1
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,818.94,568.86
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,783.82,548.98
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,747.09,527.94
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,702.75,502.71
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,657.57,476.35
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,601.66,440.93
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,546.3,404.13
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,481.5,360.82
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,415.8,314.77
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,341.06,259.14
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,271.9,205.06
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,190.02,138.55
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,108.41,50.12
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,37.16,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,11.44,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,23.14,11.33
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,36.26,24.74
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,46.41,33.95
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,56.1,42.48
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,62.29,47.68
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,68.18,52.4
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,71.82,55.1
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,85.71,56.21
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,126.53,73.47
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,170.93,101.77
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,216.84,136.0
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,264.62,173.55
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,311.95,211.85
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,360.71,250.89
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,409.13,288.69
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,456.67,324.57
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,501.89,358.4
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,547.08,391.3
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,589.31,420.39
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,630.3,447.77
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,623.84,440.81
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,601.32,422.6
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,589.23,413.11
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,571.38,399.5
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,655.9,457.95
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,747.85,518.87
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,796.09,551.57
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,846.31,585.63
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,856.74,593.17
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,864.47,599.53
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,765.67,533.56
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,657.18,460.25
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,576.05,408.37
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,504.69,360.92
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,632.94,454.09
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,757.2,539.62
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,731.91,524.27
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,704.65,509.13
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,666.48,484.88
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,627.82,460.03
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,316.78,241.01
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,22.28,12.07
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,19.48,10.04
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,16.69,7.83
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.9,5.65
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.11,3.42
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.33,1.13
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.55,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.24,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.48,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.77,9.39
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,32.51,21.88
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,38.77,27.83
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,44.74,33.24
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,47.82,35.95
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,50.75,38.38
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,51.6,38.84
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,62.87,38.49
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,113.71,60.93
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,162.08,92.02
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,210.99,129.17
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,262.15,170.53
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,313.17,212.94
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,365.19,255.65
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,421.32,300.44
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,471.95,340.09
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,520.75,377.5
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,568.9,413.24
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,614.01,445.27
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,657.79,475.39
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,698.18,503.41
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,736.75,529.4
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,771.93,550.42
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,804.82,569.75
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,833.13,587.22
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,858.78,603.02
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,880.0,614.83
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,898.26,624.84
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,911.6,633.18
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,921.79,639.76
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,925.16,642.31
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,925.3,643.11
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,920.74,642.5
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,913.04,640.13
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,898.15,632.15
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,887.92,627.24
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,821.49,587.25
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,750.65,543.78
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,765.85,556.41
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,768.87,559.93
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,697.18,514.49
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,623.55,467.14
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,569.05,430.07
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,510.41,388.91
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,484.29,371.98
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,450.72,348.0
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,372.07,288.1
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,298.58,229.41
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,207.69,153.07
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,117.88,28.33
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,43.35,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.58,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,23.64,10.94
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,37.11,25.69
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,52.16,39.26
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,66.65,52.06
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,80.22,63.75
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,93.24,74.65
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,72.54,56.64
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,63.08,39.96
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,107.68,57.18
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,160.61,91.71
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,208.51,128.15
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,258.7,169.05
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,309.04,211.03
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,360.36,253.33
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,415.18,297.1
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,465.09,336.16
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,513.24,372.49
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,560.69,406.97
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,605.09,438.54
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,648.24,468.27
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,638.86,458.63
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,612.76,436.78
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,605.97,430.81
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,593.47,420.67
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,581.99,412.62
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,568.05,402.8
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,645.43,456.19
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,721.37,506.68
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,664.31,467.19
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,594.93,420.23
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,606.53,429.69
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,617.31,437.97
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,674.36,478.09
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,729.36,515.8
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,690.59,491.04
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,661.66,473.19
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,589.87,426.25
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,505.56,369.88
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,377.71,279.72
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,227.82,169.35
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,202.57,151.79
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,177.37,133.41
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,154.89,116.54
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,132.54,99.49
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,109.63,82.01
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,86.92,64.21
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,66.05,47.55
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,44.56,30.0
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,26.76,14.88
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.2,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.24,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.53,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.41,8.08
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,32.45,21.61
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,41.18,29.71
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,50.26,37.81
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,54.71,41.61
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,58.93,45.01
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,60.84,46.33
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,68.94,52.78
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,111.47,61.85
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,157.44,90.58
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,204.9,126.28
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,254.37,166.03
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,308.14,209.65
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,357.81,249.86
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,406.26,288.46
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,454.77,325.92
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,501.65,361.48
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,548.2,395.67
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,591.74,426.27
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,634.03,455.06
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,673.18,481.47
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,710.8,506.2
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,744.41,526.61
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,775.86,544.32
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,803.53,560.43
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,828.77,574.94
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,852.85,589.52
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,869.24,599.45
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,881.03,606.76
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,889.81,612.4
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,808.04,560.94
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,699.05,487.46
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,799.59,558.61
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,884.29,611.49
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,868.87,602.05
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,850.66,592.35
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,778.57,549.29
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,697.31,497.8
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,688.94,495.95
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,682.59,494.31
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,514.08,379.39
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,337.92,253.33
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,455.9,344.85
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,538.0,405.58
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,472.87,358.71
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,410.08,312.95
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,332.59,254.12
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,259.16,195.66
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,174.39,123.64
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,84.23,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,30.04,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
