Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.63,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.64,6.91
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.49,21.52
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.62,29.88
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,50.35,37.55
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,55.73,42.2
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,59.9,45.64
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,62.17,47.24
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,68.89,52.5
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,110.89,61.8
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,156.34,89.68
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,203.29,124.41
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,252.46,163.31
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,301.06,202.52
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,355.43,245.37
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,403.36,282.79
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,452.71,320.24
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,499.97,355.83
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,546.79,390.05
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,538.15,382.75
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,509.68,360.19
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,548.94,387.89
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,593.47,418.24
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,620.01,436.09
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,646.39,453.92
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,737.64,518.9
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,827.82,578.43
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,850.96,590.59
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,867.2,599.3
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,752.13,523.57
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,610.81,426.14
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,761.38,532.69
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,892.12,616.15
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,747.21,523.69
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,578.7,410.18
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,727.31,517.15
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,844.34,593.93
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,819.38,579.36
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,796.44,567.81
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,759.04,545.68
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,720.21,522.49
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,675.49,495.35
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,630.04,467.17
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,574.01,429.57
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,518.64,391.02
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,447.61,341.73
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,385.22,296.22
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,310.13,238.15
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,240.98,182.18
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,131.87,91.43
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,22.18,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.53,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.67,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.67,6.22
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,33.33,22.23
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,44.0,32.07
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.19,41.15
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,60.85,46.85
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,67.18,52.03
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,69.95,54.03
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,74.95,57.81
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,115.78,67.5
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,160.24,94.62
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,205.09,127.31
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,252.75,164.63
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,300.72,203.94
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,350.06,244.16
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,401.97,284.83
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,451.01,322.55
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,498.07,357.87
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,544.75,391.74
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,588.52,422.55
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,631.15,451.62
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,608.43,432.63
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,564.65,398.55
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,463.45,329.82
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,349.49,249.86
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,264.8,191.24
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,179.9,130.25
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,325.78,236.91
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,474.37,339.47
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,358.73,258.5
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,234.19,169.87
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,131.25,94.71
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,29.83,17.54
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,136.19,99.53
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,247.06,182.23
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,131.56,96.06
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,20.47,10.46
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,20.46,10.57
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,20.45,10.64
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,75.45,54.29
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,134.27,100.48
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,185.6,141.49
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,231.1,177.64
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,202.69,155.95
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,174.31,134.2
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,143.92,110.54
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,113.73,86.46
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,76.8,56.45
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,47.58,32.27
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,27.79,14.76
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.58,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.05,1.13
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,24.14,14.72
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,39.99,29.0
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,55.38,42.69
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,72.19,57.48
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,88.82,71.84
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,109.42,89.35
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,129.76,106.36
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,122.69,95.13
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,112.83,87.11
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,166.13,128.43
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,212.7,163.56
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,213.21,164.02
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,218.02,167.82
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,213.85,164.42
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,208.8,160.35
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,232.02,178.04
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,255.75,195.93
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,278.68,212.74
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,302.11,229.8
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,299.09,227.35
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,295.68,224.74
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,276.96,210.63
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,257.61,196.03
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,267.99,203.93
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,278.5,211.84
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,303.07,230.44
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,328.14,249.29
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,278.61,212.47
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,228.39,174.77
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,186.28,142.48
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,143.97,109.55
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,159.53,122.09
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,175.36,134.72
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,146.95,112.53
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,118.55,90.2
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,153.01,118.25
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,188.91,147.3
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,121.86,94.05
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,57.69,42.08
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,61.41,45.36
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,65.13,48.6
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,56.26,41.4
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,47.39,34.12
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,39.0,27.2
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,30.62,20.15
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,22.72,13.34
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.82,6.5
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.79,0.78
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.11,1.03
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,26.75,16.92
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,32.87,22.92
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,38.7,28.32
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,41.7,31.04
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,44.57,33.5
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,46.11,34.69
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,52.61,40.13
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,97.46,51.61
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,145.76,81.07
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,195.29,119.02
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,246.46,161.62
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,301.9,215.25
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,340.55,251.82
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,344.16,257.21
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,334.75,251.23
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,386.46,289.29
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,450.54,335.91
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,366.5,274.09
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,274.3,204.91
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,314.86,235.13
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,359.47,267.4
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,526.48,391.23
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,710.88,520.22
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,671.76,489.6
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,627.98,457.3
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,675.03,492.03
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,729.04,530.16
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,495.12,367.02
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,236.11,175.64
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,433.35,324.76
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,631.05,463.24
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,460.66,342.32
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,276.8,207.7
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,468.43,354.51
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,648.3,482.66
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,550.75,412.03
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,442.18,334.19
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,422.56,322.24
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,401.69,308.5
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,543.38,419.12
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,648.44,497.41
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,593.41,458.11
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,538.88,419.16
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,471.16,369.31
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,406.09,319.25
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,325.49,254.83
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,250.86,192.29
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,140.95,91.05
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.3,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,14.08,0.6
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,28.77,18.66
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,36.6,26.21
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,44.01,32.96
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,47.53,36.15
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,50.9,39.04
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,53.25,40.83
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,55.44,42.41
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,98.03,53.27
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,146.03,82.03
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,200.19,122.85
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,250.85,164.12
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,301.15,206.23
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,352.57,248.97
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,402.85,290.2
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,453.67,330.74
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,505.83,371.13
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,553.03,406.77
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,597.83,439.21
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,641.42,469.79
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,681.98,498.39
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,720.76,525.17
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,756.15,547.29
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,789.4,567.19
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,817.36,584.67
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,842.62,600.46
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,753.34,538.63
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,638.4,455.41
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,679.77,486.35
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,720.91,515.37
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,603.65,434.68
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,461.91,335.62
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,548.58,400.02
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,635.47,461.23
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,764.29,553.9
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,872.56,624.86
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,847.79,610.42
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,820.45,595.92
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,786.51,575.81
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,750.63,554.24
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,705.72,526.64
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,663.43,500.3
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,608.49,464.28
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,554.05,427.15
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,487.03,378.99
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,422.61,330.28
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,340.23,265.42
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,264.28,201.96
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,165.39,100.93
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,52.11,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,12.83,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,26.1,16.41
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,32.71,22.92
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,38.99,28.7
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,42.39,31.73
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,45.63,34.45
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,47.14,35.55
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,53.75,40.97
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,95.95,50.72
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,145.33,79.63
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,195.73,116.96
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,248.12,159.29
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,300.38,203.05
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,359.25,251.37
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,410.75,293.3
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,462.24,333.98
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,511.64,372.21
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,560.3,408.59
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,606.29,441.54
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,650.87,472.43
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,692.08,500.52
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,731.35,526.53
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,766.58,547.67
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,799.38,566.84
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,828.45,583.81
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,854.74,598.94
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,874.05,608.49
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,890.12,616.12
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,903.24,623.25
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,913.16,628.58
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,916.96,630.1
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,917.46,629.87
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,911.53,627.52
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,902.4,623.5
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,887.7,615.93
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,877.12,611.05
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,852.82,597.75
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,825.92,582.98
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,791.48,563.39
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,755.03,542.33
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,710.07,516.4
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,667.81,491.62
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,613.12,456.54
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,558.81,420.27
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,490.52,373.87
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,424.93,326.44
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,341.62,261.87
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,264.89,198.24
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,158.97,86.49
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,43.82,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,12.92,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,26.25,16.27
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,33.3,23.24
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,40.0,29.43
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,43.35,32.41
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,46.55,35.09
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,48.76,36.78
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,50.81,38.27
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,96.75,51.88
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,146.25,80.22
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,196.61,117.18
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,248.87,159.23
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,301.19,202.76
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,354.47,246.69
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,411.62,292.48
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,463.23,332.87
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,512.6,369.97
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,561.28,405.01
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,607.21,437.16
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,651.8,467.21
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,692.91,494.89
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,732.06,520.53
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,767.83,542.02
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,801.26,561.33
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,829.85,578.62
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,855.66,594.21
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,876.34,606.36
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,893.93,616.72
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,906.18,625.22
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,915.16,631.92
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,919.05,635.71
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,919.62,637.68
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,913.58,634.93
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,904.3,630.4
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,888.29,621.88
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,869.33,611.67
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,851.03,603.17
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,823.15,588.54
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,787.7,567.81
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,750.35,545.63
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,704.65,517.36
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,661.7,490.4
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,604.28,453.26
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,547.53,414.88
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,479.5,367.7
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,414.25,319.66
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,330.64,254.13
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,253.84,189.68
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,127.02,57.99
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.57,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.85,17.94
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.75,26.55
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,47.16,35.01
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,52.22,39.43
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,57.02,43.41
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,57.9,43.89
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,58.79,44.33
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,94.81,52.12
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,141.41,78.33
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,189.06,112.34
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,244.1,155.26
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,293.84,195.82
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,344.78,237.1
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,394.2,276.45
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,444.21,315.0
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,492.54,351.05
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,543.33,387.31
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,587.91,418.6
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,631.43,448.21
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,671.65,475.74
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,710.1,501.49
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,744.42,524.22
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,776.54,544.66
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,804.52,561.76
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,829.84,577.22
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,849.35,588.69
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,865.82,598.39
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,877.94,606.0
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,886.95,611.86
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,890.8,614.75
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,891.45,615.88
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,884.96,614.09
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,882.26,614.83
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,867.36,606.86
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,849.51,597.27
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,824.65,583.79
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,797.32,568.74
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,762.21,548.16
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,725.24,526.16
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,683.42,500.97
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,637.5,472.42
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,581.93,436.35
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,527.03,398.66
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,458.66,350.26
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,393.23,301.34
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,310.69,236.92
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,234.99,173.22
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,116.92,38.69
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.98,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,26.48,15.9
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,34.41,23.7
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,41.93,30.54
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,55.45,42.21
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,68.38,53.07
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,61.06,46.55
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,53.79,40.11
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,88.41,47.11
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,135.35,72.77
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,188.37,110.61
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,238.38,149.54
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,288.37,190.14
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,339.48,231.45
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,388.71,270.59
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,443.58,312.55
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,491.34,349.43
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,538.39,384.86
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,583.29,417.03
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,626.83,447.36
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,666.53,474.85
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,704.37,500.52
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,738.23,521.83
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,769.67,540.82
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,797.54,558.0
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,822.74,573.5
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,840.88,584.63
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,855.84,593.96
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,867.34,601.26
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,875.72,606.8
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,878.1,609.55
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,883.87,614.59
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,877.69,611.63
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,868.39,607.0
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,851.44,597.75
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,831.72,586.88
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,805.84,573.32
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,777.57,558.15
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,743.7,538.04
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,704.9,514.42
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,658.57,485.38
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,611.62,455.3
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,551.8,415.24
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,493.18,374.11
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,423.44,324.13
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,356.82,273.9
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,270.58,205.96
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,195.89,142.62
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,95.33,13.94
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.23,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,28.13,17.19
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,38.24,26.98
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,47.92,35.65
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,54.73,41.57
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,59.85,45.82
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,62.16,47.51
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,64.37,49.01
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,95.94,55.13
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,141.14,79.54
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,187.47,111.85
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,236.22,149.27
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,284.67,188.16
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,339.0,231.18
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,387.81,269.77
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,436.83,307.53
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,483.24,342.76
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,529.31,376.75
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,540.22,383.65
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,534.79,377.88
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,586.88,414.23
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,645.72,454.06
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,699.0,491.17
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,756.07,530.26
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,782.91,546.44
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,807.25,561.35
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,826.06,573.61
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,841.95,584.22
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,853.08,591.29
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,861.22,596.69
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,863.03,598.34
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,861.76,598.32
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,854.43,593.95
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,844.14,587.94
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,831.54,581.42
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,812.16,570.77
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,784.96,556.39
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,755.58,540.55
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,718.79,518.59
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,680.49,495.37
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,632.4,465.53
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,583.88,434.12
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,525.47,394.56
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,468.02,354.24
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,394.43,301.28
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,328.99,251.64
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,249.29,188.68
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,177.22,126.94
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,85.57,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,15.05,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,28.15,16.94
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,40.64,28.91
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,52.58,39.61
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,60.48,46.47
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,68.01,52.73
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,73.31,56.9
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,78.32,60.68
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,106.29,65.54
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,149.06,88.38
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,193.44,118.94
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,240.42,154.51
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,292.14,198.52
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,332.4,232.47
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,374.65,262.78
