Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,433.63,305.89
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,479.36,341.0
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,524.79,375.08
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,568.11,406.04
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,610.24,435.3
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,648.92,462.08
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,686.09,487.29
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,539.64,386.26
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,361.7,258.11
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,297.68,214.15
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,228.11,164.54
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,224.72,162.48
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,221.24,160.11
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,374.54,271.6
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,537.75,383.87
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,444.2,318.74
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,357.61,258.2
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,333.53,241.99
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,308.94,224.94
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,317.79,232.32
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,326.71,239.66
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,350.04,258.65
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,385.16,285.95
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,340.97,254.76
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,309.15,232.42
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,308.54,233.57
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,294.0,224.2
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,253.73,194.3
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,204.12,156.66
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,234.38,181.53
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,257.24,198.58
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,184.25,139.17
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,115.85,80.52
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,54.4,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,13.06,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.8,14.85
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.59,24.58
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,44.98,33.08
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,51.12,38.54
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,55.99,42.72
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,78.65,61.87
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,106.66,85.13
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,136.16,96.4
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,174.06,120.28
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,207.35,147.72
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,238.76,174.69
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,278.05,202.29
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,317.23,230.28
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,351.86,256.05
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,386.95,281.59
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,421.69,306.85
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,457.31,332.26
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,429.61,311.83
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,390.15,282.6
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,484.28,350.05
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,593.61,424.86
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,673.43,480.59
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,758.68,538.38
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,746.07,526.73
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,718.65,505.62
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,724.09,509.71
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,727.23,511.95
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,668.78,471.84
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,604.55,427.9
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,637.27,451.79
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,659.81,468.11
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,777.29,549.88
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,871.01,608.63
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,757.89,537.29
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,624.82,448.4
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,584.91,425.02
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,544.32,399.56
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,640.36,470.96
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,712.43,520.75
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,669.81,493.38
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,623.05,464.03
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,567.45,428.01
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,512.49,389.95
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,442.11,338.53
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,375.02,286.9
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,289.36,218.55
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,211.64,147.22
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,80.54,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,14.3,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,26.77,15.72
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,44.52,32.64
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,61.89,48.28
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,78.93,63.17
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,91.47,73.77
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,72.77,57.41
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,61.18,47.17
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,107.01,74.08
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,154.87,118.02
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,193.18,140.69
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,247.51,176.23
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,278.28,193.25
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,339.37,236.4
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,388.42,276.33
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,438.61,316.2
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,487.12,353.46
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,535.06,388.93
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,539.6,391.11
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,525.2,378.32
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,545.71,392.32
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,564.62,404.59
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,572.5,408.73
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,578.15,411.32
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,640.19,455.05
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,710.26,502.71
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,722.05,510.0
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,731.92,516.73
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,668.54,473.71
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,599.33,426.61
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,744.14,529.87
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,869.39,611.62
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,734.99,523.34
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,590.03,423.8
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,709.96,511.91
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,815.5,582.78
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,644.42,469.77
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,461.2,341.84
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,312.92,235.6
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,148.06,110.22
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,377.12,291.8
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,576.18,437.63
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,513.49,391.42
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,449.06,345.13
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,377.88,292.53
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,311.08,240.54
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,228.29,173.47
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,154.23,104.42
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,53.34,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,16.68,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,27.51,15.88
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,39.28,27.87
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,50.54,38.11
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,53.27,40.72
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,62.57,48.76
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,87.85,70.06
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,112.32,90.12
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,139.04,105.36
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,171.78,127.03
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,181.94,120.84
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,233.78,149.54
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,283.16,189.71
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,333.99,231.07
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,370.33,264.82
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,385.86,279.71
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,423.55,306.76
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,462.97,334.39
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,532.31,384.21
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,622.26,447.61
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,662.79,475.34
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,700.32,500.97
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,735.12,523.34
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,767.84,542.91
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,719.11,507.58
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,647.82,456.4
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,758.58,535.49
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,859.77,600.71
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,871.29,606.91
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,879.62,612.43
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,882.03,613.25
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,881.19,612.28
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,874.43,610.33
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,871.2,610.77
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,854.82,601.89
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,835.52,591.4
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,809.06,577.58
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,780.14,562.12
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,743.14,540.07
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,704.41,516.61
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,660.97,489.87
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,613.37,459.57
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,554.67,420.49
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,496.98,379.8
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,424.21,326.14
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,355.11,272.44
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,267.2,201.58
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,186.24,121.44
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,69.77,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,14.3,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,23.53,12.49
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,33.0,22.44
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,41.08,29.82
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,45.61,33.87
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,49.94,37.54
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,52.39,39.43
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,54.72,41.13
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,78.64,44.1
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,125.36,67.11
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,178.77,104.1
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,228.99,142.72
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,278.95,183.1
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,330.07,224.24
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,379.17,263.13
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,434.34,305.13
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,482.87,341.22
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,530.66,375.43
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,575.2,406.69
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,618.45,436.06
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,658.9,463.61
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,697.42,489.27
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,732.0,512.19
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,764.25,532.53
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,709.9,495.15
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,631.37,440.04
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,746.54,521.41
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,852.2,588.09
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,863.7,594.06
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,871.95,599.45
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,874.69,601.68
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,874.16,602.14
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,867.25,600.12
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,857.18,596.36
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,840.91,587.7
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,828.4,581.52
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,802.28,567.97
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,773.72,552.89
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,736.48,530.91
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,697.62,507.59
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,650.5,479.21
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,606.33,452.0
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,547.3,413.41
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,489.58,373.02
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,417.74,320.27
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,349.65,267.4
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,259.65,194.53
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,175.0,106.76
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,65.6,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,13.34,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.66,11.55
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,31.28,21.02
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,39.44,28.5
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,60.77,47.17
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,89.33,71.72
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,67.77,52.94
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,52.64,39.71
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,108.51,73.79
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,168.53,119.49
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,203.1,144.5
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,236.85,170.25
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,277.82,198.68
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,322.56,230.99
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,364.5,260.12
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,426.46,305.26
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,474.41,342.72
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,521.83,378.7
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,566.31,410.65
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,609.33,440.44
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,649.62,468.35
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,686.76,493.45
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,719.43,514.53
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,749.67,533.09
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,775.8,548.69
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,799.28,562.54
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,818.92,573.58
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,831.77,580.46
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,842.26,587.21
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,849.69,592.22
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,849.13,592.46
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,845.45,591.0
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,836.91,587.86
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,829.51,585.61
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,809.03,574.01
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,786.05,560.99
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,756.82,545.01
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,725.53,527.54
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,680.72,500.37
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,635.07,471.49
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,578.99,435.07
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,528.92,401.55
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,463.1,355.05
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,400.12,308.8
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,328.7,254.38
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,261.78,201.18
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,171.6,128.15
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,92.82,49.99
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,33.25,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,14.77,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,25.39,13.19
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,42.36,30.42
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,58.76,45.25
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,70.75,55.94
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,78.32,62.52
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,84.83,67.93
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,91.01,72.9
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,130.58,95.08
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,173.06,126.5
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,187.66,127.25
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,235.77,156.53
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,273.55,194.18
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,300.52,220.77
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,343.28,248.46
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,417.97,301.77
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,463.92,337.2
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,509.72,371.62
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,502.57,366.15
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,475.47,344.93
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,563.88,409.88
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,671.15,485.24
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,630.57,452.68
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,571.59,408.19
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,588.58,420.55
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,604.94,431.65
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,613.82,437.45
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,621.74,442.74
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,574.79,410.56
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,532.47,381.36
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,617.12,442.91
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,701.96,502.09
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,681.61,488.34
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,648.81,467.79
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,634.63,460.75
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,618.42,452.09
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,581.95,429.33
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,544.56,405.68
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,494.99,371.97
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,445.7,337.8
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,406.37,311.13
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,366.83,283.39
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,402.03,311.63
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,416.52,322.86
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,344.04,267.01
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,276.51,213.08
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,195.56,146.02
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,114.33,53.83
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,39.6,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,14.3,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,23.63,11.42
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,34.74,23.92
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.38,33.73
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,34.24,24.33
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,32.48,22.85
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,53.46,40.92
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,73.85,58.05
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,103.88,79.16
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,133.88,102.41
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,153.83,116.87
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,174.61,131.76
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,205.0,153.55
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,244.31,181.89
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,265.74,197.07
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,287.61,212.49
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,334.24,245.91
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,381.35,279.35
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,413.68,301.52
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,447.65,324.68
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,437.94,317.43
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,424.66,307.77
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,413.9,299.86
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,401.41,290.63
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,465.69,336.44
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,530.5,381.26
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,686.22,492.27
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,834.08,588.61
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,613.34,441.3
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,350.92,253.47
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,618.95,451.68
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,854.23,606.24
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,551.25,404.09
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,191.46,139.9
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,523.22,392.64
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,808.06,584.22
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,781.79,566.4
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,753.14,550.65
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,716.81,529.07
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,678.74,505.91
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,634.48,477.85
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,586.69,446.52
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,528.75,405.19
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,472.01,362.8
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,397.98,307.18
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,328.21,251.85
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,235.95,175.16
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,143.7,52.24
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,54.17,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,12.87,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,21.25,9.14
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,31.25,20.84
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,39.89,28.88
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,44.48,33.11
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,48.88,36.97
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,71.6,56.26
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,92.41,73.38
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,112.77,80.15
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,151.87,101.82
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,198.85,134.77
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,239.4,165.02
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,272.29,189.24
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,316.49,222.73
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,357.22,252.37
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,415.5,295.96
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,415.03,300.71
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,390.84,284.85
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,426.41,310.12
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,464.14,336.24
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,486.47,351.97
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,508.63,367.59
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,477.65,345.02
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,439.52,317.46
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,554.35,400.5
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,676.26,484.57
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,686.97,490.75
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,696.03,497.0
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,685.41,488.81
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,664.52,474.15
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,560.27,403.53
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,452.35,328.27
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,421.01,308.06
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,388.99,286.51
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,442.22,326.97
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,482.09,357.23
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,405.46,302.6
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,317.55,239.02
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,263.9,200.08
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,210.72,160.29
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,186.76,142.68
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,162.7,124.53
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,310.07,243.41
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,434.63,336.86
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,359.83,277.83
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,289.51,221.41
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,199.8,146.35
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,109.9,19.86
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,39.93,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,11.91,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,22.38,9.19
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,37.8,26.13
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,53.56,40.33
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,69.91,54.81
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,85.78,68.58
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,102.08,82.25
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,117.83,95.12
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,71.91,52.35
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.92,5.82
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.07,4.27
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.21,2.7
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,125.81,94.38
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,234.31,176.37
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,226.48,169.75
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,220.82,165.25
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,308.23,229.24
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,415.02,305.41
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,422.5,310.1
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,426.82,313.03
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,479.66,350.91
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,537.21,391.21
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,556.75,404.29
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,575.63,417.2
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,675.09,490.43
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,775.95,559.77
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,672.14,486.5
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,538.83,390.33
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,605.89,439.98
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,666.55,482.63
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,759.33,550.03
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,833.18,600.06
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,739.52,539.81
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,625.69,461.75
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,652.56,484.65
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,665.0,496.47
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,699.96,524.84
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,721.42,541.49
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,678.13,513.7
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,634.04,485.42
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,585.21,452.81
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,536.28,418.42
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,473.47,371.94
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,412.47,325.03
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,334.33,263.13
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,265.81,206.31
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,182.87,134.24
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,94.43,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,33.64,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.77,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.26,0.22
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,20.41,11.68
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,31.57,21.82
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,43.68,32.64
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,55.57,43.08
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,68.04,53.8
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,80.38,64.2
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,113.24,86.3
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,166.96,122.53
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,200.05,145.51
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,229.02,166.84
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,264.72,195.91
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,290.98,217.28
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,275.53,207.6
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,255.52,193.39
