Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,280.68,212.24
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,306.87,231.61
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,313.28,235.78
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,319.1,239.54
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,377.85,283.12
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,440.62,328.86
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,296.3,222.43
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,142.36,105.37
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,337.2,254.46
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,535.68,397.46
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,673.96,501.03
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,808.03,596.51
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,620.2,462.65
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,396.45,295.1
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,308.28,231.56
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,211.52,158.98
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,527.0,404.83
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,804.19,600.82
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,581.7,441.63
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,330.28,251.37
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,277.55,212.81
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,213.91,164.22
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,247.13,191.63
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,268.68,209.63
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,239.43,187.74
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,209.92,165.33
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,178.83,140.69
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,147.83,115.54
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,112.36,86.25
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,77.16,56.7
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,46.44,29.78
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.06,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.2,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,10.96,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.6,5.27
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,27.92,17.88
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,36.72,26.12
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,41.04,30.25
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,45.21,34.04
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,76.33,60.99
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,117.42,95.91
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,128.74,99.83
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,149.65,115.14
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,165.15,127.03
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,171.64,131.98
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,146.25,111.91
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,117.94,89.48
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,147.96,112.77
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,178.33,135.94
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,253.13,193.04
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,335.18,254.61
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,238.68,181.55
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,133.74,100.4
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,83.09,60.69
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,31.69,19.81
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,189.2,143.8
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,348.56,263.35
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,322.3,243.09
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,290.54,219.35
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,360.89,272.66
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,429.61,323.58
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,376.07,283.74
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,320.73,242.56
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,405.33,307.86
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,502.14,380.04
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,492.82,374.29
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,482.51,368.47
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,300.13,231.99
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,125.85,95.21
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,150.38,115.32
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,176.22,136.07
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,103.33,78.41
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,35.3,23.39
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,30.63,19.73
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,25.98,15.97
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,21.33,12.13
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,16.68,8.23
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,12.5,4.7
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.33,1.14
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.09,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.91,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.81,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.22,8.0
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,25.05,16.04
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,35.29,25.23
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,45.53,34.32
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,56.26,43.6
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,66.9,52.62
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,52.99,38.38
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,39.02,26.68
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,34.38,22.71
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,29.74,18.78
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,20.44,11.08
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.15,3.44
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.06,9.82
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,26.99,16.15
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,27.93,16.86
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,28.87,17.58
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,56.87,39.82
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,84.94,61.76
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,58.77,41.08
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,32.63,20.38
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,41.96,27.73
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,51.31,35.01
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,140.02,104.15
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,229.72,172.1
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,164.16,122.01
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,98.13,71.22
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,134.83,99.74
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,172.12,128.31
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,235.63,176.73
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,311.43,233.33
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,244.56,183.83
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,187.68,141.29
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,194.7,147.25
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,202.07,153.32
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,477.8,370.43
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,700.53,533.04
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,657.49,502.3
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,613.65,473.07
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,562.95,437.7
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,512.33,401.19
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,445.38,350.48
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,377.97,297.75
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,302.33,236.96
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,232.68,178.64
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,126.82,86.01
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,10.01,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,16.94,2.26
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,24.5,14.89
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,31.68,21.74
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,35.87,25.68
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,39.9,29.28
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,44.25,32.95
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,65.13,50.68
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,109.03,87.55
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,157.21,118.85
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,149.82,96.67
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,200.06,121.34
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,219.5,152.83
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,218.0,163.91
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,286.49,212.0
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,370.68,271.83
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,380.0,279.94
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,376.58,278.17
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,466.11,344.22
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,587.57,431.9
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,543.62,397.67
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,474.38,344.7
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,596.4,435.2
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,730.58,528.57
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,757.46,543.9
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,781.53,558.5
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,800.99,570.86
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,817.39,581.39
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,828.08,588.42
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,835.52,593.59
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,838.62,594.99
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,838.44,594.52
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,831.78,592.51
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,821.96,588.68
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,806.11,579.94
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,787.31,569.42
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,760.67,553.79
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,737.87,540.69
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,702.44,518.94
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,665.25,495.73
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,618.34,466.55
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,570.94,435.95
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,511.73,393.67
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,453.76,349.91
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,382.11,294.49
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,311.95,236.62
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,212.88,140.36
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,92.8,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,9.53,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,16.12,0.57
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,23.75,14.22
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,30.98,21.11
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,34.81,24.75
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,38.51,28.07
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,44.41,33.09
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,46.55,34.73
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,52.49,39.56
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,100.23,50.04
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,149.69,80.63
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,201.15,119.08
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,258.59,165.32
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,310.53,207.93
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,361.05,248.5
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,411.76,287.92
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,459.86,325.34
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,507.03,360.82
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,551.96,393.25
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,595.32,423.5
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,635.55,451.63
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,673.71,477.72
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,707.28,499.27
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,738.25,517.73
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,765.13,534.17
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,789.12,548.83
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,805.8,557.88
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,819.1,564.99
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,828.58,571.05
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,834.8,575.3
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,835.5,576.35
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,832.99,575.66
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,686.07,483.07
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,512.78,365.45
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,463.17,333.84
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,413.35,300.09
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,583.45,424.04
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,717.68,513.85
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,675.14,485.94
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,635.54,461.85
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,584.73,431.16
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,533.93,398.34
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,465.64,350.47
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,399.88,302.22
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,321.04,242.4
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,247.52,183.36
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,153.32,92.42
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,41.85,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,10.01,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,17.48,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,33.99,22.56
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,49.97,37.34
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,59.23,45.83
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,69.64,55.0
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,58.66,45.46
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,52.06,39.63
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,43.67,32.22
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,35.3,23.53
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,60.48,43.94
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,85.53,63.81
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,90.14,67.09
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,94.76,70.39
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,108.81,81.06
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,122.91,91.6
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,108.66,80.29
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,94.13,68.87
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,122.64,90.67
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,151.28,112.01
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,156.36,115.55
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,161.53,119.28
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,151.68,111.54
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,141.61,103.73
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,119.46,87.03
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,97.14,70.11
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,112.2,81.57
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,127.38,92.87
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,122.27,89.01
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,117.12,85.23
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,110.52,80.38
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,103.88,75.5
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,110.17,80.66
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,116.58,85.91
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,107.99,79.5
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,99.38,73.08
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,78.71,57.27
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,58.61,41.65
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,52.07,36.58
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,45.54,31.44
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,244.98,194.7
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,434.65,339.11
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,369.95,288.4
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,298.59,233.11
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,226.85,175.83
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,160.0,120.2
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,90.69,49.26
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,13.32,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,9.05,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,16.64,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,33.56,22.26
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,50.6,38.16
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,48.1,36.59
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,45.54,34.6
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,57.2,44.8
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,68.46,54.44
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,70.67,56.08
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,72.61,54.72
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,81.32,61.54
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,89.93,68.19
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,128.72,98.87
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,167.46,128.83
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,128.73,97.85
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,87.66,65.05
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,148.58,112.83
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,209.41,159.19
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,210.27,159.21
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,211.0,159.36
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,242.72,183.25
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,275.15,207.33
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,237.94,178.89
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,199.58,149.67
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,239.43,179.95
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,280.12,210.28
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,289.19,216.66
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,298.45,223.34
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,370.97,277.74
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,439.25,327.88
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,434.09,324.43
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,428.43,321.12
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,492.63,370.32
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,556.46,418.11
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,629.91,473.86
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,691.59,520.64
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,411.56,318.2
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,129.56,97.72
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,128.73,97.98
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,128.43,98.05
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,291.42,231.44
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,424.52,335.12
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,360.07,284.3
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,288.8,228.01
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,216.71,169.06
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,149.55,112.11
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,74.17,33.74
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.77,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.27,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,28.25,17.57
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,46.3,34.15
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,65.64,51.4
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,81.56,65.44
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,97.78,79.43
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,113.65,92.81
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,127.83,104.52
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,147.9,113.87
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,162.16,124.65
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,175.0,134.76
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,193.45,148.44
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,212.25,162.23
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,221.12,168.61
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,222.34,169.08
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,200.89,152.25
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,177.78,134.23
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,213.4,160.92
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,249.8,187.44
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,256.79,192.26
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,263.8,197.31
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,249.62,186.52
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,234.9,175.44
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,446.15,333.98
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,668.2,487.37
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,709.61,513.74
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,753.24,543.61
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,758.96,547.44
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,761.99,550.07
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,695.62,505.54
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,620.13,454.48
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,681.11,499.57
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,732.64,536.2
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,609.13,450.45
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,469.62,352.06
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,548.08,412.84
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,620.34,465.56
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,567.1,428.66
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,513.5,392.06
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,454.19,350.2
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,386.52,300.86
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,324.59,254.23
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,265.73,207.99
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,197.98,153.08
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,134.2,99.18
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,66.09,21.91
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,8.58,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,15.07,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,30.92,19.84
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,44.62,33.07
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,55.28,42.9
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,65.47,52.02
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,70.26,56.04
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,84.78,68.23
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,101.27,81.91
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,118.35,91.38
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,143.76,110.43
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,170.4,129.93
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,163.03,123.97
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,153.78,116.69
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,185.6,140.36
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,218.45,164.29
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,300.74,224.56
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,402.81,298.37
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,394.29,291.69
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,381.43,281.99
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,376.21,278.26
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,368.99,272.92
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,376.26,277.84
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,383.29,282.48
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,332.21,245.58
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,274.36,203.41
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,382.41,284.06
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,497.66,366.49
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,360.14,267.5
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,219.72,163.52
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,117.48,86.55
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,17.68,8.44
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,80.18,58.13
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,145.1,108.93
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,136.65,102.46
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,128.17,96.16
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,85.41,62.95
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,44.62,30.62
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,25.53,15.25
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.49,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.63,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.24,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.85,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.39,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.92,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.46,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,8.1,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,13.43,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,27.36,16.47
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,40.72,29.26
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,49.95,37.82
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,58.79,45.8
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,63.12,49.54
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,67.03,52.77
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,103.52,83.91
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,150.48,113.46
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,181.61,132.87
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,214.08,154.48
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,205.97,153.66
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,186.04,142.56
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,237.34,180.7
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,299.03,226.33
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,252.01,191.31
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,199.94,151.85
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,263.75,200.14
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,333.15,251.25
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,303.22,228.59
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,270.38,203.92
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,283.79,214.09
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,297.49,224.3
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,187.4,141.25
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,75.59,54.47
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,108.34,80.22
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,141.43,105.74
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,460.98,355.95
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,773.36,579.05
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,443.01,341.15
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,78.32,56.67
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,416.62,326.73
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,738.63,558.7
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,717.1,541.75
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,693.21,526.5
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,661.04,505.78
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,627.15,483.55
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,573.07,445.2
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,524.61,410.12
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,469.66,369.97
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,415.93,329.49
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,345.52,274.17
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,270.13,213.41
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,196.41,152.6
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,128.02,93.19
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,61.36,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.15,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,12.65,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,28.97,17.52
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,43.17,31.29
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,21.41,13.0
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.24,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,78.95,62.74
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,145.0,111.24
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,144.98,110.88
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,145.27,111.66
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,133.84,102.16
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,121.23,91.82
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,225.58,169.51
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,345.56,257.66
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,234.38,176.58
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,100.52,74.31
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,239.87,181.96
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,382.71,287.21
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,381.34,285.39
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,376.59,281.75
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,208.39,156.67
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,31.68,19.49
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,324.26,248.95
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,631.97,468.87
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,615.47,454.52
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,600.76,443.92
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,634.36,469.56
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,676.12,500.01
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,455.25,342.6
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,212.62,159.45
