Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,288.88,219.49
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,359.75,273.38
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,367.57,280.24
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,385.95,295.17
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,549.96,421.93
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,682.9,518.94
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,641.98,489.96
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,600.0,461.4
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,547.54,423.77
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,495.38,385.15
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,430.06,335.5
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,367.12,285.54
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,283.34,217.8
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,206.49,148.94
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,98.2,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,14.3,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,21.85,11.91
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,31.04,21.35
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,36.15,26.29
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,41.06,30.81
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,70.11,56.32
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,106.79,87.75
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,73.43,58.51
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,90.4,48.12
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,139.26,75.74
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,190.45,113.41
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,242.13,156.18
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,294.84,201.34
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,350.87,248.72
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,401.47,291.2
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,449.93,331.49
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,497.54,370.04
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,542.4,405.04
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,585.77,437.94
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,625.26,467.33
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,662.63,494.45
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,607.62,451.92
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,527.43,390.5
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,509.02,377.93
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,490.63,364.6
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,654.04,486.47
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,810.43,593.43
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,723.54,532.34
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,610.49,450.89
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,591.76,439.42
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,571.42,425.86
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,556.83,417.63
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,540.76,408.25
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,661.65,500.31
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,763.26,572.06
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,733.55,552.73
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,701.6,533.13
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,659.89,505.37
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,616.89,476.23
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,568.47,442.24
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,516.87,404.14
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,450.39,353.24
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,386.47,302.0
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,302.65,234.13
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,226.1,162.05
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,87.67,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.67,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.03,9.52
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,31.51,21.89
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,46.55,35.66
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,61.43,49.06
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,76.55,62.26
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,91.51,74.97
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,105.92,86.88
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,120.98,94.51
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,134.63,104.68
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,148.59,114.89
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,204.35,151.34
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,284.01,207.05
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,319.35,234.53
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,354.71,261.7
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,393.46,290.14
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,441.2,324.9
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,499.32,367.49
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,572.4,420.41
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,611.55,448.17
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,648.65,474.08
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,681.45,497.12
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,711.71,518.06
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,737.41,534.2
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,760.22,548.01
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,776.8,557.5
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,790.18,565.07
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,799.17,571.09
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,804.92,575.23
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,804.76,575.82
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,801.41,574.58
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,797.16,574.08
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,784.61,568.37
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,763.9,557.18
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,740.55,544.34
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,710.33,526.06
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,677.99,506.19
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,638.18,481.5
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,594.65,453.5
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,542.43,417.65
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,490.58,380.51
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,421.11,328.29
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,354.7,275.89
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,270.86,207.65
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,194.62,134.44
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,73.33,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.3,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,26.59,14.98
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,38.57,27.71
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,50.61,38.84
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,62.12,49.23
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,68.18,54.46
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,73.99,59.26
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,68.89,54.6
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,93.31,54.82
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,138.21,79.52
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,186.02,114.1
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,238.43,160.41
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,281.55,199.26
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,323.99,230.71
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,387.36,278.94
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,434.98,317.42
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,481.87,354.06
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,525.52,386.77
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,567.57,417.12
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,606.48,445.11
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,643.41,470.99
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,675.05,492.25
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,703.95,511.2
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,729.46,527.9
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,752.2,541.78
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,618.24,448.0
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,454.75,330.13
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,525.26,383.53
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,605.73,439.98
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,650.89,472.02
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,685.93,497.8
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,627.88,459.16
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,558.69,413.24
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,648.27,481.19
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,724.08,535.27
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,580.97,436.18
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,438.52,333.85
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,511.76,392.29
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,568.09,435.27
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,513.06,396.59
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,458.58,357.78
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,390.28,305.85
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,323.99,253.07
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,240.88,184.65
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,164.79,109.53
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,59.54,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,12.39,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.77,11.68
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,36.27,25.78
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,43.34,32.6
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,50.11,38.85
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,52.64,41.05
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,55.15,43.08
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,56.75,44.29
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,87.4,50.29
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,133.43,75.01
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,182.31,110.2
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,235.88,153.73
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,285.82,195.91
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,334.71,237.52
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,384.39,279.14
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,432.07,319.01
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,479.14,357.38
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,522.97,391.62
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,567.03,424.9
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,605.86,454.42
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,642.78,481.93
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,675.04,505.63
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,704.81,527.2
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,729.98,545.32
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,752.33,560.49
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,769.18,570.76
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,786.76,581.61
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,741.37,550.54
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,684.02,509.36
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,627.61,469.86
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,560.36,421.84
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,674.61,510.34
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,774.2,582.67
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,753.88,569.06
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,730.87,554.87
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,703.01,538.27
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,670.12,517.86
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,628.06,489.47
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,585.02,459.08
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,530.58,418.9
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,476.63,377.69
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,406.76,322.76
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,339.91,267.9
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,253.68,195.8
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,172.01,109.63
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,64.78,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,12.39,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,23.23,11.51
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,35.62,25.14
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,44.48,33.56
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,51.22,39.8
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,66.65,53.46
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,91.97,75.48
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,114.2,94.58
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,131.5,103.44
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,145.02,113.88
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,150.1,117.83
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,176.4,137.88
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,198.16,154.13
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,181.51,140.88
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,155.74,120.37
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,147.78,113.91
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,139.48,107.15
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,198.2,152.93
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,258.01,198.38
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,335.99,257.7
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,422.02,321.81
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,320.39,245.0
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,210.25,160.34
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,282.95,216.59
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,356.53,271.62
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,286.22,218.11
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,208.85,158.94
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,212.8,162.43
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,216.85,165.76
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,235.84,180.72
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,255.38,196.06
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,231.08,177.98
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,206.55,159.65
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,254.3,198.13
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,294.18,229.96
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,243.86,191.2
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,183.91,144.37
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,163.98,128.97
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,144.16,113.29
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,316.54,256.76
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,458.13,367.25
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,387.78,309.92
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,320.46,254.29
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,232.57,179.65
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,149.11,87.51
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,54.39,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,11.44,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,20.15,8.82
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,29.97,20.4
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,35.13,25.56
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,40.12,30.26
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,55.6,44.02
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,88.8,73.03
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,106.16,87.82
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,138.92,106.07
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,162.57,118.35
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,199.79,143.36
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,222.99,151.82
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,278.89,190.24
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,334.14,237.79
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,384.07,280.58
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,431.99,321.36
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,479.06,360.35
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,523.18,395.53
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,565.83,428.53
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,604.83,458.48
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,641.7,486.12
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,568.74,430.19
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,467.96,352.23
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,532.55,401.53
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,597.65,449.5
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,531.64,399.76
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,453.42,341.25
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,634.17,479.9
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,799.2,596.36
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,632.02,477.4
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,438.29,332.35
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,620.44,473.64
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,771.09,580.53
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,756.66,570.38
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,734.03,556.45
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,545.56,423.13
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,347.18,272.13
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,316.86,250.65
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,286.06,227.34
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,399.94,319.62
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,480.51,381.78
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,409.7,324.8
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,342.43,269.19
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,252.97,193.13
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,164.84,84.99
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,63.18,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.91,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.8,0.29
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,15.75,7.88
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,25.05,16.41
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,34.35,24.89
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,44.6,34.03
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,54.86,43.02
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,86.73,70.83
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,117.18,92.46
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,135.02,106.29
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,153.68,120.53
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,150.07,117.51
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,145.06,113.43
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,110.4,85.05
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,73.61,54.94
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,111.92,85.9
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,149.75,115.93
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,98.5,74.56
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,45.65,31.71
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,46.59,32.49
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,47.52,33.23
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,123.72,94.38
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,200.21,154.03
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,222.61,171.14
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,245.5,188.71
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,246.57,189.2
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,247.65,189.83
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,225.79,173.19
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,203.57,156.25
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,170.77,130.93
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,137.77,105.18
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,146.99,112.74
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,156.58,120.52
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,148.8,114.64
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,141.05,108.81
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,122.47,94.46
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,103.79,79.85
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,91.22,69.87
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,78.61,59.71
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,65.42,48.93
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,52.16,37.91
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,40.42,28.0
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,28.78,18.05
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,18.55,9.16
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.33,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.29,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.87,1.2
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.11,4.13
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.36,7.05
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,17.61,9.93
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,16.69,9.09
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,15.77,7.64
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,16.7,8.39
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,17.64,9.13
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,22.76,13.36
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,27.88,17.57
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,25.1,15.17
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,22.31,12.79
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,19.99,10.85
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,17.67,8.91
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.14,9.28
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,18.61,9.64
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.08,10.01
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,19.55,10.39
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.02,10.76
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,20.48,11.14
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,32.6,21.05
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,44.73,30.94
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,47.52,33.23
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,50.32,35.53
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,37.25,24.96
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,24.19,14.32
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,48.89,34.67
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,73.62,54.97
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,49.8,35.53
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,26.03,15.98
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,17.65,9.07
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.28,2.11
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.92,6.05
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,18.56,10.01
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.23,8.08
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.9,6.14
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,11.58,4.18
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.26,2.2
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.94,0.2
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.62,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.77,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,12.23,1.65
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,25.25,16.27
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,29.46,20.69
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,33.61,24.74
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,36.28,27.24
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,38.91,29.56
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,39.82,30.28
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,68.99,38.13
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,121.37,63.09
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,175.54,101.78
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,229.24,146.57
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,283.56,194.47
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,336.41,241.83
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,389.16,288.57
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,439.49,333.07
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,488.64,375.51
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,534.52,413.57
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,578.6,449.06
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,619.75,481.31
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,658.54,510.89
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,692.86,536.51
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,724.37,559.52
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,751.7,578.95
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,775.85,595.46
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,794.89,608.83
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,810.49,619.93
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,820.38,626.79
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,826.7,631.36
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,827.53,632.75
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,824.82,631.9
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,816.7,627.03
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,805.23,620.0
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,786.11,608.17
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,764.03,594.31
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,734.26,575.58
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,702.14,554.9
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,661.67,526.65
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,619.93,496.81
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,572.84,461.36
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,520.38,419.64
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,450.26,362.37
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,383.05,304.47
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,288.66,219.54
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,192.85,16.84
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,80.52,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,12.25,0.97
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,27.43,18.35
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,32.44,23.6
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,37.36,28.36
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,39.83,30.65
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,42.3,32.78
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,43.45,33.7
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,63.65,35.45
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,121.06,64.23
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,174.32,101.67
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,227.36,145.56
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,281.09,192.58
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,333.41,239.16
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,385.69,285.14
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,436.06,329.27
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,485.33,371.36
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,531.21,408.99
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,575.39,444.12
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,616.2,476.22
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,654.65,505.7
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,689.18,531.08
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,720.92,553.89
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,748.04,573.06
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,772.01,588.93
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,790.75,600.7
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,806.08,610.23
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,815.91,616.64
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,822.2,620.82
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,823.04,622.18
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,820.37,621.39
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,811.37,615.79
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,799.05,608.1
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,779.51,596.28
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,757.02,582.49
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,727.15,563.86
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,694.97,543.37
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,654.62,515.57
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,618.34,490.11
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,564.59,450.76
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,511.03,409.53
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,441.24,353.17
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,374.33,295.97
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,278.65,209.47
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,180.74,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,75.59,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
