Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,11.45,0.0
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,25.53,16.68
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,30.17,21.63
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,34.73,26.09
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,37.33,28.52
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,39.91,30.78
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,41.17,31.81
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,58.95,33.08
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,115.87,60.77
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,168.41,97.03
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,220.97,140.1
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,274.27,186.44
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,326.36,232.52
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,378.26,277.86
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,427.76,320.66
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,476.22,361.35
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,522.2,398.52
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,566.35,433.08
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,606.53,464.05
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,644.4,492.44
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,677.94,516.66
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,708.67,538.33
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,735.3,557.67
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,758.82,573.52
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,777.34,584.96
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,792.52,594.25
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,801.75,600.78
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,807.49,605.21
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,746.67,564.82
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,680.03,518.52
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,738.7,563.09
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,782.2,593.31
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,761.98,580.3
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,738.89,566.16
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,709.14,548.29
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,682.72,532.5
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,641.62,504.69
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,599.26,475.0
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,544.89,434.88
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,490.84,393.07
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,419.16,335.07
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,350.62,276.51
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,254.03,187.44
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,154.75,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.63,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,12.41,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,25.33,16.4
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,31.22,22.55
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,36.89,28.03
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,43.18,33.82
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,45.92,36.22
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,47.72,37.65
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,63.19,38.61
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,112.14,59.13
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,163.47,93.82
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,215.39,135.69
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,273.56,185.01
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,325.09,229.73
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,376.69,273.98
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,425.42,315.68
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,473.18,355.51
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,518.59,391.72
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,562.39,425.54
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,602.0,456.15
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,639.35,484.39
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,673.03,508.45
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,704.02,530.07
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,729.84,547.97
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,752.58,562.69
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,770.17,572.5
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,784.42,580.18
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,793.14,585.42
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,798.43,588.65
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,798.04,588.04
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,794.27,585.44
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,783.78,580.8
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,770.12,574.23
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,749.67,562.1
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,731.93,551.86
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,700.7,532.27
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,667.31,511.03
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,624.67,482.76
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,580.87,452.14
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,525.27,413.28
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,470.13,372.48
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,401.87,318.11
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,333.42,260.4
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,236.37,169.26
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,113.98,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,12.04,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,24.52,15.36
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,29.55,20.74
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,34.42,25.45
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,37.81,28.57
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,45.09,35.03
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,57.0,45.54
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,81.21,57.74
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,110.04,63.05
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,156.17,89.94
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,204.81,128.84
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,254.44,171.19
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,303.43,213.63
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,352.31,255.43
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,402.58,297.94
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,447.72,335.46
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,489.46,369.01
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,529.35,400.1
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,566.76,428.46
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,602.17,454.57
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,632.37,476.32
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,659.95,495.76
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,684.19,513.5
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,705.64,529.1
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,722.35,539.58
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,736.06,547.98
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,743.53,552.67
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,747.84,555.41
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,647.2,484.4
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,522.94,393.59
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,629.11,475.08
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,720.75,539.75
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,698.52,524.7
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,673.84,509.43
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,642.47,488.71
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,612.44,468.7
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,567.25,437.23
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,521.66,404.59
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,465.21,362.98
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,409.87,320.43
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,334.67,260.96
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,263.94,202.26
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,175.64,119.2
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,62.45,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.6,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.96,18.95
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,39.35,29.35
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,47.81,37.38
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,69.68,57.06
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,92.71,77.32
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,107.48,90.22
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,124.3,98.57
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,147.92,114.8
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,173.47,135.63
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,199.79,155.44
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,223.24,173.14
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,268.42,202.34
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,334.09,249.96
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,362.95,275.73
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,383.72,293.5
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,395.89,303.19
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,404.07,309.12
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,425.3,325.1
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,446.4,340.64
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,431.6,328.92
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,413.04,314.46
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,428.44,326.07
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,443.94,337.41
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,431.35,327.85
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,417.37,317.51
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,350.29,267.82
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,287.82,220.87
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,385.83,297.28
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,476.48,364.66
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,474.25,362.83
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,460.96,354.3
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,336.31,261.35
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,203.13,158.31
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,178.04,139.95
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,152.99,120.54
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,132.55,104.39
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,112.25,88.02
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,258.49,210.44
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,374.32,300.55
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,301.45,239.64
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,234.01,182.2
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,147.39,97.51
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,38.49,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,15.76,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,30.53,20.0
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,47.09,36.02
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,63.23,50.9
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,72.93,59.77
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,84.64,70.12
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,92.67,76.98
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,97.51,80.88
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,132.56,92.0
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,171.1,117.54
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,206.7,140.4
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,253.31,174.87
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,298.49,213.34
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,344.03,251.76
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,387.55,287.89
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,430.98,322.98
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,471.56,355.02
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,511.23,385.43
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,464.0,351.75
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,392.77,298.35
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,416.84,316.53
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,441.74,334.35
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,473.34,357.98
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,511.18,385.81
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,618.38,465.91
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,725.67,542.64
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,733.23,546.77
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,737.68,550.32
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,736.05,550.73
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,731.34,549.25
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,602.83,458.49
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,467.11,358.49
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,571.02,440.47
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,661.09,507.8
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,628.74,485.21
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,594.71,462.19
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,547.31,428.41
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,499.61,393.43
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,440.31,348.66
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,382.33,303.06
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,306.14,241.28
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,235.73,181.39
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,144.92,89.84
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,36.85,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.85,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,27.45,17.12
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,37.84,27.72
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,46.39,35.8
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,50.43,39.53
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,54.38,42.97
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,56.52,44.65
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,62.37,49.5
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,105.29,59.24
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,151.4,88.11
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,198.5,124.41
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,251.4,168.04
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,296.79,206.32
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,344.73,246.81
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,395.11,289.44
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,440.5,327.34
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,482.88,361.4
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,523.74,393.26
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,560.89,421.92
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,595.99,448.3
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,626.94,470.67
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,655.32,490.71
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,679.7,508.58
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,701.25,524.27
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,717.09,535.54
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,729.83,544.36
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,643.17,482.02
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,532.43,400.78
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,509.22,384.92
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,484.58,367.08
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,606.93,461.74
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,714.78,540.64
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,693.53,526.59
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,669.76,512.21
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,637.36,491.41
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,606.24,470.83
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,562.12,439.39
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,517.41,406.54
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,460.85,364.1
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,405.53,320.64
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,331.93,260.64
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,262.88,201.0
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,163.1,92.88
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,51.28,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.45,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,25.13,14.7
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,32.84,22.94
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,40.21,29.88
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,43.29,32.81
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,46.34,35.53
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,48.46,37.31
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,52.25,40.48
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,96.55,51.55
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,148.05,84.15
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,195.34,120.22
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,243.99,160.41
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,291.87,200.93
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,339.93,241.28
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,385.97,279.98
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,431.43,317.22
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,473.61,350.34
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,514.27,381.15
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,551.34,409.63
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,586.48,436.07
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,617.7,458.26
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,646.39,478.18
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,514.68,384.02
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,350.13,261.57
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,399.01,299.06
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,444.59,332.3
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,598.53,447.9
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,737.18,545.8
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,659.28,490.83
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,556.88,417.8
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,644.68,485.82
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,708.9,533.4
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,686.1,518.26
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,660.9,502.37
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,628.1,481.37
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,593.49,458.33
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,551.54,428.38
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,506.25,395.06
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,448.79,352.08
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,392.7,308.17
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,317.58,247.24
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,247.37,186.75
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,147.53,73.17
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,39.2,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,13.34,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,22.42,12.23
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,28.9,19.48
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,35.11,25.37
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,38.07,28.18
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,40.98,30.79
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,46.84,35.88
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,48.68,37.35
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,93.1,48.33
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,140.79,77.07
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,189.18,114.09
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,238.69,155.43
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,292.02,200.5
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,340.75,241.81
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,387.33,281.35
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,433.08,319.19
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,475.56,353.75
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,516.37,386.08
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,554.15,415.87
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,589.86,443.45
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,621.15,466.39
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,649.81,486.92
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,674.41,505.22
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,696.12,521.27
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,712.08,532.73
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,724.86,541.71
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,732.34,547.21
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,736.59,550.71
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,734.88,550.31
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,730.04,547.96
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,723.75,544.3
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,709.99,535.61
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,687.81,521.67
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,663.15,505.98
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,631.11,485.0
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,597.22,462.04
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,552.37,429.55
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,510.5,398.17
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,453.6,355.48
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,398.09,311.83
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,324.11,251.51
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,255.18,191.09
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,126.97,50.4
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,14.3,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,24.53,13.48
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,32.29,22.25
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,39.71,29.25
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,43.25,32.6
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,46.73,35.71
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,48.85,37.49
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,50.93,39.17
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,92.1,49.1
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,143.25,80.16
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,190.59,115.3
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,239.34,154.78
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,286.19,193.69
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,338.73,236.84
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,384.86,274.91
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,430.21,311.27
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,472.58,344.26
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,513.47,375.0
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,551.38,402.87
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,587.26,428.37
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,618.41,449.58
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,646.99,468.47
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,671.43,486.37
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,693.0,502.24
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,709.23,513.38
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,722.36,521.83
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,730.19,528.32
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,734.81,532.94
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,732.59,532.98
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,727.2,531.14
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,720.54,527.86
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,706.44,519.74
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,684.46,506.44
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,659.98,491.44
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,628.24,472.21
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,594.66,450.78
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,549.28,419.1
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,507.03,388.5
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,449.51,346.76
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,393.45,303.87
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,317.57,243.06
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,247.03,181.62
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,122.03,32.6
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,13.34,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,22.76,11.62
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,30.15,20.27
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,37.22,26.94
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,40.48,29.96
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,43.68,32.76
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,45.96,34.68
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,48.17,36.46
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,92.39,49.33
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,139.32,76.12
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,187.22,111.46
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,236.37,151.39
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,284.44,191.82
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,332.62,232.31
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,379.19,271.13
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,425.14,308.54
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,432.05,318.15
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,416.86,309.01
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,436.55,324.24
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,454.98,338.01
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,512.97,381.24
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,575.13,426.86
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,540.06,400.72
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,492.57,365.8
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,515.49,383.65
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,538.25,400.83
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,581.8,433.6
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,618.32,461.27
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,595.13,444.88
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,569.75,427.36
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,555.03,419.11
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,538.36,409.26
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,476.42,365.1
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,425.26,327.97
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,494.06,382.68
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,548.8,425.14
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,497.24,386.46
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,445.75,347.73
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,382.88,300.16
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,325.53,254.76
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,249.44,192.71
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,179.54,131.61
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,88.13,7.23
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
