Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,9.05,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,15.07,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,28.66,17.86
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,41.74,30.83
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,49.94,38.6
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,57.87,45.87
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,64.33,51.63
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,68.41,55.12
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,79.94,54.8
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,121.05,72.6
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,163.82,101.02
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,208.71,135.99
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,252.57,172.57
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,297.63,210.85
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,282.64,211.42
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,242.17,187.66
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,279.59,215.98
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,320.1,246.17
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,251.25,194.02
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,173.49,133.78
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,179.76,138.7
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,186.15,143.39
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,284.56,220.14
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,391.03,300.03
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,398.46,304.7
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,405.52,309.92
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,537.46,410.98
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,662.18,502.52
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,654.43,496.39
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,643.81,489.79
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,628.67,481.65
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,611.0,471.54
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,580.65,451.01
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,548.47,428.76
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,510.36,402.07
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,468.34,371.69
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,415.34,331.61
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,363.66,291.1
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,301.3,240.37
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,242.13,190.57
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,167.76,126.28
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,81.07,27.36
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,30.09,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.58,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,16.28,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,30.78,19.54
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,46.11,35.01
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,56.29,44.69
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,67.15,54.67
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,74.49,61.26
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,81.58,67.43
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,84.86,64.48
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,92.64,72.76
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,101.87,80.08
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,111.12,87.31
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,116.09,90.99
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,121.01,94.62
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,127.65,99.81
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,134.32,105.0
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,139.66,108.95
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,145.03,112.91
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,232.71,182.1
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,325.73,253.43
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,334.42,259.39
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,342.89,265.72
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,346.77,268.88
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,350.19,271.73
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,342.71,266.0
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,334.47,259.75
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,299.42,233.06
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,263.03,205.11
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,235.78,184.29
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,200.52,156.89
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,216.32,170.05
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,225.0,177.43
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,223.93,177.31
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,222.56,176.95
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,199.36,158.92
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,176.22,140.68
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,149.9,119.29
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,123.51,97.43
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,95.11,73.72
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,61.38,45.22
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,38.0,24.68
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.92,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.15,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.63,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,15.25,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,24.72,14.08
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,36.32,26.11
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,44.9,34.18
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,51.49,40.2
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,55.14,43.51
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,58.73,46.61
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,66.55,46.08
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,108.27,62.31
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,151.18,89.77
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,196.04,124.1
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,240.24,160.46
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,285.18,198.1
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,328.51,234.67
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,374.61,272.53
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,413.96,304.13
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,452.22,333.93
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,487.32,360.82
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,520.74,385.62
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,549.95,406.71
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,576.93,425.62
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,598.81,441.4
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,618.07,455.09
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,630.72,463.97
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,641.42,471.41
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,646.93,476.03
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,649.52,478.69
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,645.45,476.87
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,638.53,473.15
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,624.04,464.26
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,606.99,453.56
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,582.35,437.97
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,555.68,420.65
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,518.95,395.94
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,481.06,369.63
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,433.89,334.78
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,386.75,298.67
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,323.63,250.71
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,263.06,202.03
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,187.9,137.25
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,106.77,10.7
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,40.13,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.06,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,23.54,12.59
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,31.58,21.72
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,37.77,27.67
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,43.74,33.19
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,60.45,48.01
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,76.44,61.93
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,87.95,71.58
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,123.14,83.81
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,148.05,92.31
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,188.17,116.38
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,233.81,154.48
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,279.27,193.23
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,325.39,232.41
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,367.57,267.98
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,407.14,300.87
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,445.72,332.13
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,452.81,340.37
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,445.93,336.8
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,477.62,360.92
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,510.59,385.53
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,562.34,424.49
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,613.14,462.34
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,623.89,469.55
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,632.34,475.3
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,637.44,479.4
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,639.64,481.41
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,635.67,479.62
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,628.87,475.86
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,573.27,436.73
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,512.08,393.19
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,533.48,410.7
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,547.09,421.62
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,511.14,395.59
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,474.04,368.47
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,426.28,332.85
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,378.66,296.01
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,315.51,246.42
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,255.06,196.76
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,153.1,110.56
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,31.37,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.39,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,14.3,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.36,11.29
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,31.83,22.03
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,34.89,25.31
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,38.04,28.36
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,40.66,30.86
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,47.55,37.04
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,49.27,38.46
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,94.12,48.51
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,141.45,78.03
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,190.29,115.93
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,242.4,159.81
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,290.79,202.07
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,337.85,244.29
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,384.18,285.37
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,427.86,323.11
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,470.17,358.75
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,508.59,391.02
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,544.88,420.82
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,577.35,446.48
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,607.26,469.61
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,631.87,488.95
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,653.44,505.72
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,670.86,519.63
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,685.06,531.09
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,693.29,537.73
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,698.16,541.91
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,697.12,542.06
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,692.76,539.91
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,682.17,532.97
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,668.52,523.93
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,647.44,509.67
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,623.8,493.12
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,591.91,470.08
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,562.88,448.29
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,517.67,413.4
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,472.02,376.71
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,410.81,326.8
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,351.55,275.7
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,265.72,195.39
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,175.97,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,74.45,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,12.39,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,19.93,9.32
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,27.97,19.27
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,32.21,23.63
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,36.42,27.66
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,38.71,29.84
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,41.01,31.91
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,42.03,32.68
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,89.76,45.18
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,144.04,79.77
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,194.14,118.46
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,243.38,159.98
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,292.82,202.71
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,339.7,244.03
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,385.66,283.78
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,429.16,320.31
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,471.03,354.37
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,509.25,384.61
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,545.24,412.24
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,577.8,436.97
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,607.72,459.15
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,632.12,477.84
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,653.47,494.1
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,670.54,506.79
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,684.38,517.16
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,692.03,523.51
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,696.31,527.54
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,694.94,528.35
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,690.28,526.93
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,678.88,520.05
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,664.46,511.0
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,642.7,497.26
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,622.95,484.47
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,589.95,461.94
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,555.17,437.32
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,509.27,402.46
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,462.93,365.72
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,400.18,316.43
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,339.4,265.34
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,251.52,182.62
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,159.82,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,67.3,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,11.44,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,18.54,7.66
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,26.15,17.65
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,29.55,21.27
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,32.98,24.6
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,34.58,26.11
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,40.83,31.74
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,42.94,33.5
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,88.93,44.81
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,138.36,74.28
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,188.77,112.78
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,238.19,154.6
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,287.68,197.88
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,335.09,240.02
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,381.5,280.69
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,425.39,318.45
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,467.58,353.79
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,506.27,385.13
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,542.69,413.71
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,574.87,438.72
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,604.27,461.05
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,628.89,479.82
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,650.42,495.99
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,667.54,509.35
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,681.37,520.26
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,689.95,526.72
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,695.15,530.76
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,693.55,530.74
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,688.6,528.33
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,677.44,521.6
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,663.2,512.62
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,642.53,498.81
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,619.32,482.87
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,586.35,459.68
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,551.7,434.46
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,510.48,403.07
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,464.38,366.57
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,402.8,318.0
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,343.29,267.58
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,254.53,181.86
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,161.14,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,68.18,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,10.48,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,18.14,6.5
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,26.25,17.56
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,30.56,22.04
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,34.83,26.15
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,37.18,28.4
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,39.53,30.55
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,41.01,31.74
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,82.25,41.72
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,129.85,69.8
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,183.79,111.34
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,231.22,151.74
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,278.86,193.97
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,325.32,235.52
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,371.07,275.85
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,414.29,313.44
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,456.11,348.9
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,494.03,380.84
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,529.86,410.29
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,561.89,435.72
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,591.37,458.59
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,616.16,478.4
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,637.99,495.73
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,654.51,508.05
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,667.82,517.9
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,675.67,524.67
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,680.2,529.05
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,679.17,529.4
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,674.9,527.42
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,663.65,519.82
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,649.43,510.01
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,627.36,494.86
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,607.26,480.68
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,574.08,456.35
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,539.21,430.02
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,492.84,394.32
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,446.2,356.81
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,382.71,305.76
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,321.53,253.25
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,231.67,164.59
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,123.51,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.15,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,9.53,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,17.26,4.96
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,25.42,16.76
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,30.26,21.76
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,35.01,26.32
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,51.84,41.66
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,69.18,57.18
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,77.79,64.59
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,108.4,75.61
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,145.22,100.25
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,181.37,128.58
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,217.62,159.96
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,245.86,184.97
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,281.03,210.95
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,327.43,246.8
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,364.99,277.49
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,403.09,308.33
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,431.94,332.36
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,458.45,353.95
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,484.78,374.54
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,509.86,393.78
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,505.33,389.84
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,497.79,383.4
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,482.43,372.04
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,469.19,361.97
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,457.72,353.86
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,444.52,344.38
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,411.24,319.86
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,368.2,287.87
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,418.36,328.9
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,467.08,367.51
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,441.84,348.25
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,415.52,328.63
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,386.13,308.32
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,355.64,286.29
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,315.16,254.87
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,274.98,222.36
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,227.44,182.71
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,181.47,142.56
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,101.66,68.54
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.88,3.31
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,33.64,23.39
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,42.95,32.62
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,51.96,41.09
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,57.92,46.63
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,65.07,53.04
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,73.07,60.04
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,103.7,71.28
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,136.8,86.76
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,180.54,115.24
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,222.87,149.61
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,271.92,191.41
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,315.75,230.44
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,359.47,269.1
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,268.25,207.75
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,148.4,116.94
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,152.26,120.23
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,156.17,123.32
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,249.24,198.48
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,350.46,278.47
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,483.34,385.61
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,621.92,495.2
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,542.24,432.51
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,439.67,351.4
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,554.76,445.26
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,663.12,530.83
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,664.51,532.05
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,659.67,529.5
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,646.63,521.71
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,630.67,511.55
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,607.48,494.62
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,581.92,475.49
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,546.78,448.84
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,510.12,420.13
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,461.15,379.93
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,416.63,341.67
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,351.42,285.61
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,289.29,229.49
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,198.08,134.77
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,86.54,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
