Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,11.9,0.0
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,24.49,15.85
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,31.04,22.56
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,35.3,26.74
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,38.06,29.36
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,40.83,31.84
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,41.44,32.27
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,73.69,38.08
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,121.0,63.85
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,174.6,104.12
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,221.57,143.55
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,269.2,185.65
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,315.21,227.16
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,360.38,267.42
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,402.84,304.92
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,443.85,340.29
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,481.91,372.17
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,517.85,401.4
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,549.76,426.72
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,579.11,449.38
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,603.8,468.87
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,625.52,485.77
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,642.43,497.95
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,656.13,507.56
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,664.94,514.41
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,670.43,518.82
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,669.56,518.66
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,665.41,516.15
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,654.84,508.99
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,641.24,499.58
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,620.71,485.64
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,597.64,469.52
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,565.92,446.76
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,532.57,421.98
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,488.19,388.19
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,447.66,355.45
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,385.9,305.95
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,326.52,254.19
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,234.81,153.97
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,129.68,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,11.55,0.0
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,23.9,15.13
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,27.86,19.52
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,31.8,23.34
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,34.29,25.7
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,36.78,27.93
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,37.97,28.88
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,73.72,38.74
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,121.34,63.57
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,169.93,98.92
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,216.92,137.98
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,263.83,179.04
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,308.91,219.53
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,353.0,258.84
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,394.55,295.43
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,434.33,329.64
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,471.22,361.34
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,505.97,390.63
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,536.42,415.23
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,564.13,437.11
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,533.0,414.02
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,485.46,377.87
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,562.93,438.18
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,635.49,493.14
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,643.07,499.15
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,647.49,503.46
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,601.16,469.44
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,546.65,429.23
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,490.6,388.49
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,437.91,349.1
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,405.27,325.16
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,381.09,306.97
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,353.99,286.41
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,335.66,271.99
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,296.91,240.78
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,258.39,208.8
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,213.74,171.03
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,170.29,132.41
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,91.66,55.64
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,12.39,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,12.13,0.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,25.09,16.1
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,29.94,21.59
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,34.73,26.37
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,37.53,29.13
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,40.34,31.77
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,41.4,32.69
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,69.33,37.08
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,122.83,66.45
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,172.69,102.93
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,221.08,143.74
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,270.01,187.42
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,317.95,231.24
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,365.16,274.03
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,409.16,313.44
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,451.55,350.44
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,490.8,384.57
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,527.9,416.09
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,560.69,442.69
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,590.82,466.46
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,616.48,487.12
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,639.1,505.06
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,657.16,518.89
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,671.95,530.09
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,680.41,536.95
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,685.45,541.23
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,685.2,542.2
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,681.62,540.7
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,671.02,534.02
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,657.34,524.95
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,635.47,509.61
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,611.02,491.96
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,578.27,467.33
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,547.93,443.53
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,501.1,406.43
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,453.91,367.32
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,388.72,314.02
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,325.88,257.85
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,224.01,138.95
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,113.75,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,11.26,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,23.24,14.48
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,27.72,19.7
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,32.15,24.11
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,34.2,26.2
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,36.29,28.19
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,42.38,33.72
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,68.83,37.53
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,118.43,61.84
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,169.01,97.83
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,218.1,137.98
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,267.14,180.1
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,314.02,221.89
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,359.77,262.35
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,403.13,299.56
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,444.73,334.2
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,482.4,365.41
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,517.69,393.87
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,548.97,418.56
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,577.43,440.5
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,551.73,422.93
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,512.28,394.88
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,503.96,390.2
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,491.73,381.91
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,515.23,401.68
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,540.9,422.59
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,602.54,470.49
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,654.29,510.53
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,642.85,502.59
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,628.47,493.13
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,606.08,477.63
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,581.27,459.98
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,552.33,439.63
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,517.52,414.03
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,470.25,376.95
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,422.92,338.14
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,357.64,285.38
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,295.13,230.22
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,160.74,92.88
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,15.25,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,10.91,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,22.26,13.14
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,27.6,19.22
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,32.78,24.29
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,39.04,30.19
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,42.2,33.13
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,70.27,58.54
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,118.12,94.67
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,104.19,82.21
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,82.99,65.77
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,79.79,62.73
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,76.35,59.46
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,110.84,87.9
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,145.15,115.46
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,179.85,142.52
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,215.04,169.76
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,242.59,191.02
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,272.02,213.78
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,220.43,173.4
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,163.13,128.07
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,158.9,124.94
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,154.56,121.44
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,140.69,110.41
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,126.66,99.25
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,133.71,105.08
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,140.98,111.0
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,125.75,98.8
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,110.4,86.54
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,120.93,95.41
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,132.18,104.74
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,120.41,95.26
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,108.6,85.78
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,95.14,74.94
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,81.59,63.84
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,245.12,201.35
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,366.91,295.4
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,301.46,240.09
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,239.48,185.57
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,150.35,81.01
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,50.27,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,13.87,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,27.56,17.33
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,37.53,28.19
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,49.47,39.62
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,55.11,45.08
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,60.64,50.23
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,62.06,51.47
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,78.96,52.94
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,120.57,72.6
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,164.59,102.88
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,206.14,134.96
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,254.78,175.33
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,299.17,214.27
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,343.29,252.67
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,384.73,288.41
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,425.31,322.57
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,462.35,354.22
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,497.54,383.7
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,528.75,408.79
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,557.68,431.54
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,581.2,450.63
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,601.91,467.34
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,611.17,475.14
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,617.36,480.54
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,623.36,485.56
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,626.35,488.27
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,623.78,486.62
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,618.25,482.81
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,604.32,473.99
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,587.74,463.1
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,564.66,446.89
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,539.36,428.63
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,502.36,401.27
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,464.18,372.14
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,414.72,333.16
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,365.52,292.8
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,297.29,236.79
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,232.63,179.65
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,142.07,70.74
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,42.34,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,16.68,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,27.63,16.96
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,38.0,28.47
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,48.02,38.09
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,54.93,44.62
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,63.64,52.54
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,66.22,54.71
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,81.06,56.16
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,120.89,74.4
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,163.3,102.9
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,205.13,135.79
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,248.07,171.72
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,289.57,207.65
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,331.19,243.58
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,370.01,276.44
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,408.67,308.47
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,444.03,338.36
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,477.85,366.4
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,508.06,390.48
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,537.29,413.26
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,559.75,431.39
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,579.63,447.35
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,600.24,464.42
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,618.48,479.66
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,625.66,485.49
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,629.72,489.03
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,628.12,488.04
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,623.45,484.8
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,611.11,477.24
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,595.96,467.47
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,574.02,452.12
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,549.69,434.62
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,515.02,408.7
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,478.9,380.85
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,436.08,347.03
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,390.17,309.31
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,324.73,255.82
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,262.78,200.34
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,131.19,58.96
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,12.87,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,21.79,11.67
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,27.62,18.96
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,33.27,24.49
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,39.58,30.47
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,42.74,33.43
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,44.51,34.96
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,57.96,35.96
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,102.27,53.93
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,148.39,84.2
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,193.56,119.3
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,244.09,161.34
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,288.72,200.14
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,332.74,238.23
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,374.3,273.98
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,414.53,307.82
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,451.12,338.04
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,485.71,365.88
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,516.45,390.13
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,544.77,411.98
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,568.91,431.08
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,590.22,447.82
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,605.41,459.93
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,617.44,469.66
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,624.7,475.33
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,628.81,478.71
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,627.81,478.2
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,623.71,475.47
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,612.2,469.18
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,601.72,463.37
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,581.25,449.39
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,558.34,433.32
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,524.74,409.63
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,489.65,383.88
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,444.32,348.88
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,398.88,312.07
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,334.48,260.31
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,272.92,205.27
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,134.71,53.66
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,11.91,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,20.04,9.72
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,25.96,17.26
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,31.68,22.83
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,37.88,28.67
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,41.1,31.68
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,43.37,33.64
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,54.73,34.68
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,99.0,51.47
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,145.13,80.99
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,191.13,116.52
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,237.71,155.12
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,282.2,193.53
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,329.42,233.89
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,370.81,268.93
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,410.98,302.18
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,447.42,332.05
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,481.93,359.63
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,512.91,383.88
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,541.52,405.76
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,565.51,423.29
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,586.7,438.36
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,602.59,449.41
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,615.46,458.13
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,622.8,464.33
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,626.98,468.3
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,625.96,468.64
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,621.87,466.8
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,613.84,462.04
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,599.56,452.88
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,577.47,438.59
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,552.99,422.19
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,519.42,400.12
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,484.36,375.81
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,436.39,340.73
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,388.47,303.52
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,322.72,250.3
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,266.01,198.53
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,131.0,45.32
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,11.91,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,20.17,9.29
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,26.99,18.16
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,33.56,24.56
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,37.24,28.16
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,40.86,31.55
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,44.71,34.96
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,54.67,43.74
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,96.68,52.57
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,144.57,83.97
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,186.4,127.9
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,210.65,158.31
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,246.67,184.35
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,289.62,217.19
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,336.09,252.76
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,392.6,297.02
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,427.65,328.1
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,461.25,357.68
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,491.31,383.54
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,519.42,407.47
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,497.72,392.88
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,463.88,368.05
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,253.4,204.17
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,21.37,12.25
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,43.7,31.11
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,66.08,49.95
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,221.69,180.87
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,384.43,312.37
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,505.3,411.35
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,614.13,498.81
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,598.93,487.88
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,580.86,475.11
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,548.93,451.41
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,515.25,425.23
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,469.46,387.36
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,423.34,347.32
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,356.76,288.52
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,292.89,225.97
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,143.3,44.09
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
