Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,331.67,258.18
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,329.85,257.55
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,321.65,251.71
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,360.42,282.59
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,399.12,313.33
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,255.29,202.04
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,92.4,70.43
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,206.29,163.86
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,318.92,253.39
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,359.0,285.76
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,391.81,312.72
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,378.13,302.34
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,363.2,291.07
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,343.09,275.73
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,321.77,259.13
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,294.12,237.4
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,265.84,214.56
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,227.74,182.68
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,190.22,150.55
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,145.29,111.92
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,101.88,70.83
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,47.84,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,7.63,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,15.25,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,21.67,11.66
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,28.81,19.9
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,32.72,23.91
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,36.63,27.69
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,38.2,29.21
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,39.86,30.7
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,60.9,33.18
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,106.98,54.64
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,156.75,89.55
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,202.81,126.85
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,247.93,166.72
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,292.58,207.25
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,334.63,245.53
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,375.36,282.22
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,413.48,316.57
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,449.71,348.66
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,481.14,375.88
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,510.08,400.49
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,535.19,422.13
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,557.46,441.16
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,574.69,455.46
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,588.82,467.13
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,597.33,474.68
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,602.64,479.66
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,602.47,480.7
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,599.17,479.26
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,588.78,472.91
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,575.52,464.14
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,558.88,451.81
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,536.29,434.54
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,504.3,409.05
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,470.75,381.38
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,424.1,342.57
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,377.47,302.16
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,311.24,245.21
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,248.25,180.15
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,119.36,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,7.15,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,14.3,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,21.28,11.31
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,28.93,20.41
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,32.82,24.51
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,36.72,28.36
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,38.72,30.25
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,40.77,32.07
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,58.96,33.83
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,103.96,54.31
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,149.34,85.73
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,195.52,123.49
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,243.7,165.82
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,287.49,205.43
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,328.92,243.34
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,369.17,279.79
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,406.76,313.85
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,442.54,345.73
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,473.64,372.85
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,502.34,397.43
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,527.3,419.05
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,549.51,438.11
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,567.86,453.43
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,583.32,466.26
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,592.12,474.35
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,597.75,479.91
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,597.37,481.15
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,593.87,479.9
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,584.45,473.3
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,572.18,464.31
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,555.95,452.21
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,533.79,435.16
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,501.36,409.86
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,467.38,382.29
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,421.02,343.27
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,374.67,302.68
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,309.42,245.97
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,247.29,180.78
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,118.87,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,11.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,22.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,24.94,13.76
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,28.42,20.0
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,32.33,24.15
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,39.66,31.19
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,41.98,33.38
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,44.35,35.5
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,70.94,48.45
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,113.96,76.67
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,150.82,107.94
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,181.89,137.52
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,219.76,158.05
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,283.21,203.07
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,296.46,225.65
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,287.03,226.6
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,326.24,257.77
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,371.77,294.11
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,432.41,341.87
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,498.94,393.89
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,474.73,377.42
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,436.8,349.9
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,429.92,345.99
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,414.39,334.79
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,354.2,287.77
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,283.85,231.57
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,439.92,360.1
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,584.46,472.3
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,573.8,463.18
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,560.31,453.73
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,539.32,438.28
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,515.99,420.57
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,482.3,394.42
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,447.19,366.19
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,399.88,327.05
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,357.21,289.87
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,290.71,232.24
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,228.36,167.56
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,109.67,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,12.39,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,24.38,12.76
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,35.55,26.33
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,48.76,39.22
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,61.56,51.48
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,77.15,65.99
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,89.81,77.57
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,104.03,83.97
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,127.94,99.45
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,143.83,113.64
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,156.85,126.92
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,173.37,140.67
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,190.16,154.7
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,200.0,163.25
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,209.16,171.18
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,214.72,175.94
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,219.63,180.1
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,207.46,170.04
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,192.19,157.38
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,209.19,171.46
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,225.45,184.71
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,201.19,164.86
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,179.2,146.91
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,145.29,119.14
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,110.95,90.54
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,79.72,64.05
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,49.27,37.77
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,94.8,77.61
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,144.4,120.14
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,130.21,107.98
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,116.04,95.97
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,100.2,82.49
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,84.32,68.74
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,67.9,54.19
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,51.18,39.19
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,35.26,24.75
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,19.49,9.85
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,17.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,21.28,9.71
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,28.63,19.9
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,33.85,25.31
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,38.94,30.3
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,41.32,32.63
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,43.72,34.88
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,58.86,39.13
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,100.9,55.9
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,140.13,96.7
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,159.89,127.41
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,190.22,148.52
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,229.75,178.12
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,281.1,212.59
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,352.61,265.79
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,388.98,298.28
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,423.66,328.86
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,453.95,354.94
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,482.04,378.61
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,505.89,398.86
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,527.06,416.57
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,543.13,430.45
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,556.27,441.86
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,563.97,449.84
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,568.64,455.41
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,505.83,407.64
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,433.73,351.99
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,344.77,282.24
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,256.28,210.59
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,237.75,196.19
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,218.78,180.73
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,196.61,162.67
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,174.03,143.82
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,147.61,121.25
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,121.06,98.0
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,89.57,69.86
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,57.71,39.21
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,26.43,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.46,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.92,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.39,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.85,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.31,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.78,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,3.24,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.7,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,11.59,4.65
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,19.48,11.63
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,93.69,75.87
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,164.95,136.11
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,111.15,90.45
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,49.28,37.44
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,44.62,33.4
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,39.97,29.33
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,62.35,48.74
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,84.76,68.01
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,92.24,74.39
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,99.79,80.87
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,182.05,150.81
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,266.88,221.13
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,137.02,112.69
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,8.35,1.65
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,24.6,15.95
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,40.88,30.21
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,26.45,17.63
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,12.05,5.0
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,10.66,3.79
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,9.26,2.58
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,8.34,1.75
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,7.41,0.91
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,154.65,129.93
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,288.86,238.13
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,224.67,180.45
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,165.97,121.38
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,79.34,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,12.39,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,19.09,6.77
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,27.06,18.31
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,31.46,23.03
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,39.23,30.46
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,40.62,31.89
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,42.15,33.34
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,49.08,39.64
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,92.87,48.7
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,136.94,76.45
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,182.35,111.75
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,230.26,152.98
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,273.88,191.84
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,315.27,229.14
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,355.56,265.0
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,393.12,298.23
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,428.92,329.09
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,460.12,355.26
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,488.95,378.8
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,514.1,399.58
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,536.54,417.8
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,554.11,431.23
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,568.69,442.12
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,577.52,449.93
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,583.22,455.34
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,582.43,455.91
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,578.57,454.12
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,568.87,447.9
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,559.75,441.81
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,538.8,427.25
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,515.5,410.51
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,483.24,386.97
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,449.5,361.17
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,402.02,323.28
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,354.69,283.66
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,289.71,227.72
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,234.33,168.69
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,112.28,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,6.67,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,20.27,6.63
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,33.39,23.76
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,48.07,37.98
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,62.43,51.52
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,75.82,63.97
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,88.91,75.92
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,101.32,87.19
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,119.78,96.37
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,125.3,101.39
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,129.89,106.46
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,167.48,133.15
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,219.94,173.15
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,231.91,185.77
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,237.73,192.77
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,280.97,226.98
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,331.92,268.08
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,350.59,284.14
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,368.45,299.43
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,409.97,333.91
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,454.52,370.78
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,435.34,355.93
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,408.24,334.54
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,405.05,333.64
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,400.21,331.16
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,411.34,341.11
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,414.59,344.72
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,324.88,271.73
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,235.07,196.78
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,219.86,184.65
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,204.19,171.64
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,184.52,155.17
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,164.44,137.97
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,140.34,116.64
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,115.93,94.64
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,87.64,69.0
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,58.82,40.63
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,26.97,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,10.48,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,18.48,4.85
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,26.83,18.39
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,31.28,23.37
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,35.72,27.86
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,38.2,30.36
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,40.71,32.76
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,44.21,36.07
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,90.65,47.99
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,137.05,77.44
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,188.46,118.97
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,234.28,159.69
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,279.73,201.7
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,323.04,242.4
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,365.22,281.73
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,403.82,318.04
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,440.5,352.01
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,474.05,382.04
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,505.21,409.33
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,531.68,432.69
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,555.31,453.24
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,573.95,469.83
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,589.48,483.7
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,599.14,492.78
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,605.52,499.15
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,606.7,501.34
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,604.65,500.89
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,595.2,494.5
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,582.75,485.55
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,563.24,470.71
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,544.8,456.1
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,513.16,430.1
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,479.83,401.78
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,433.49,361.73
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,386.97,319.91
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,321.3,261.02
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,258.66,193.17
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,124.38,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,12.31,0.65
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,27.98,19.43
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,32.85,24.92
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,37.69,29.84
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,40.53,32.69
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,43.39,35.44
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,44.91,36.83
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,89.29,48.77
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,133.48,75.91
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,179.16,111.89
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,224.43,151.82
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,272.83,195.92
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,314.84,235.12
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,355.92,273.3
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,394.35,309.13
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,430.99,342.74
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,463.28,371.8
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,493.32,398.35
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,519.58,421.71
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,543.1,442.41
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,561.7,458.09
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,577.25,471.05
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,587.01,479.68
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,593.56,485.63
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,594.42,487.55
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,592.09,486.89
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,583.27,480.04
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,571.53,470.71
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,552.17,455.72
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,530.33,438.37
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,503.12,417.24
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,470.65,390.97
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,425.28,353.04
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,379.78,313.18
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,315.28,255.68
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,253.92,189.69
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,122.03,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
