Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,11.47,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,25.96,17.38
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,30.92,22.93
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,35.82,27.86
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,38.26,30.38
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,40.74,32.84
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,42.35,34.3
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,83.72,45.11
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,127.66,71.77
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,172.72,106.76
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,203.18,147.66
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,211.86,168.72
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,249.43,194.78
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,304.95,237.6
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,332.49,263.71
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,354.43,284.6
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,374.73,302.97
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,392.75,318.94
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,345.78,283.2
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,288.3,237.36
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,421.7,347.87
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,557.19,456.45
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,450.02,371.12
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,321.67,266.79
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,313.7,261.63
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,304.89,255.01
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,177.78,149.19
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,45.53,34.51
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,40.87,30.6
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,36.21,26.53
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,31.55,22.51
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,26.9,18.43
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,21.79,13.82
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,16.68,9.16
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,11.57,4.44
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,7.4,0.72
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,12.04,5.22
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,16.68,9.64
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,22.25,14.89
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,27.83,20.12
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,32.48,24.44
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,37.14,27.23
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,30.16,21.0
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,23.2,14.8
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,77.44,61.92
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,128.81,105.36
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,123.53,100.43
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,117.85,95.37
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,109.65,88.2
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,101.2,80.86
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,170.35,138.06
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,242.6,196.47
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,315.55,254.65
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,391.07,314.46
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,395.27,317.91
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,397.83,320.39
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,475.19,382.68
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,544.14,437.34
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,543.98,436.94
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,540.96,434.79
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,532.97,428.94
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,522.33,420.85
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,503.87,406.53
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,485.78,392.03
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,455.39,368.59
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,423.7,343.22
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,380.97,307.78
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,338.27,270.96
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,274.87,216.88
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,215.13,157.13
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,104.5,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,6.01,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,12.04,4.75
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,18.54,11.18
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,25.05,17.38
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,32.02,23.95
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,39.01,30.43
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,45.53,36.39
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,52.06,40.19
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,89.93,72.45
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,126.9,103.04
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,147.15,118.68
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,173.09,139.21
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,187.88,151.1
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,203.0,163.3
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,196.62,158.63
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,188.25,152.19
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,174.7,141.03
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,160.04,128.88
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,213.23,172.67
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,268.62,217.62
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,247.97,200.95
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,225.69,183.18
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,287.58,234.45
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,353.11,287.36
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,287.02,234.16
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,218.43,178.44
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,180.47,147.82
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,136.08,111.02
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,122.42,99.77
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,108.76,88.28
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,94.81,76.61
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,80.76,64.64
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,64.83,50.82
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,48.63,36.56
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,33.86,23.3
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,19.49,9.89
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,9.73,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,12.09,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,24.98,15.91
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,29.9,21.59
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,34.73,26.44
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,40.86,32.3
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,43.71,35.0
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,44.53,35.74
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,77.99,45.86
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,116.78,68.9
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,156.64,99.26
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,196.04,140.83
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,222.03,170.95
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,245.07,192.06
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,266.14,211.18
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,296.86,236.45
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,331.57,265.1
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,359.56,288.1
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,388.55,311.71
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,405.02,325.94
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,419.95,338.73
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,402.44,325.7
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,375.63,305.1
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,360.34,293.59
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,336.98,275.41
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,289.16,237.12
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,232.92,191.38
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,199.5,164.54
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,165.56,136.61
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,144.98,119.61
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,130.83,107.79
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,114.46,94.07
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,98.11,80.11
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,79.51,63.8
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,60.89,47.25
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,43.35,31.48
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,24.94,14.35
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,12.06,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,11.22,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,23.32,14.52
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,27.44,19.54
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,31.55,23.75
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,34.19,26.46
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,36.85,29.08
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,38.18,30.39
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,79.22,42.45
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,125.78,68.76
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,173.34,105.26
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,219.87,146.38
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,266.05,189.58
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,309.83,231.32
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,352.49,271.92
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,391.95,309.88
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,429.49,345.52
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,463.71,377.69
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,495.49,407.13
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,522.33,431.96
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,546.26,453.9
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,565.39,471.56
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,581.36,486.33
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,592.25,496.52
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,599.84,503.84
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,601.08,506.2
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,599.05,505.78
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,590.74,500.75
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,579.39,493.0
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,560.74,478.38
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,539.62,461.23
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,509.32,435.48
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,480.84,410.21
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,434.85,370.03
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,388.71,328.06
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,324.63,268.95
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,263.4,203.28
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,127.49,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.57,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,25.03,16.2
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,35.45,27.34
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,45.53,37.33
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,52.94,44.59
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,60.13,51.48
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,63.74,54.86
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,88.27,61.43
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,127.4,91.3
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,161.82,123.04
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,173.44,138.74
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,172.5,143.42
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,137.47,114.64
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,97.2,80.73
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,115.01,96.15
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,133.0,111.34
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,150.31,126.04
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,168.15,141.18
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,182.33,153.16
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,197.14,165.72
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,217.04,182.73
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,235.14,198.24
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,195.08,164.42
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,149.22,125.33
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,123.14,103.15
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,96.89,80.49
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,107.29,89.8
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,118.39,99.62
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,107.57,90.27
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,96.72,80.85
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,84.75,70.31
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,72.73,59.58
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,58.94,47.22
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,44.96,34.52
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,31.9,22.43
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,19.49,10.5
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,9.73,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,4.16,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,8.33,1.43
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,14.82,7.92
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,21.33,14.22
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,27.37,20.07
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,33.42,25.87
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,39.47,31.61
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,45.53,35.42
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,45.99,35.73
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,46.46,36.02
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,121.25,95.24
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,213.56,169.45
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,141.42,113.67
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,53.94,42.17
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,140.82,117.11
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,229.89,192.31
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,219.4,183.41
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,206.82,172.84
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,209.37,175.13
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,211.78,177.27
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,356.36,299.37
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,503.69,419.56
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,511.64,426.12
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,516.95,431.39
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,514.69,429.93
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,509.79,426.23
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,498.46,417.8
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,484.76,407.25
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,464.73,391.56
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,442.73,373.85
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,409.29,346.33
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,374.82,317.18
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,327.2,276.13
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,280.13,234.4
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,219.0,179.82
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,163.39,125.28
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,79.87,3.14
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,11.37,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,23.35,13.3
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,28.76,19.58
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,34.03,24.7
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,52.04,41.0
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,79.35,65.41
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,91.02,75.68
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,105.33,83.17
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,116.96,92.13
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,131.13,103.56
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,143.1,113.19
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,155.16,122.91
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,118.86,93.29
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,79.09,60.64
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,53.94,39.7
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,28.8,18.62
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,18.1,9.62
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,7.42,0.61
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,32.06,21.41
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,56.75,42.17
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,37.17,25.8
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,17.64,9.34
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,53.48,39.77
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,89.71,70.35
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,116.77,93.16
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,145.11,116.99
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,136.18,109.82
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,127.25,102.7
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,115.73,93.36
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,104.19,83.88
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,90.69,72.6
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,77.1,61.07
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,62.82,48.64
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,48.34,35.91
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,33.56,22.87
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,19.49,10.07
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,9.73,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,14.62,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,27.28,17.18
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,41.91,32.53
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,56.15,46.4
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,69.36,59.02
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,82.23,71.1
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,91.59,79.87
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,108.77,87.05
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,131.04,103.6
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,151.56,120.91
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,178.91,141.5
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,209.24,165.48
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,215.39,174.95
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,213.21,176.42
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,209.53,174.36
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,203.33,169.81
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,213.5,178.15
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,223.96,186.66
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,227.96,190.12
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,231.8,193.47
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,223.92,186.74
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,215.37,179.48
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,384.8,322.56
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,548.7,454.25
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,549.95,454.03
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,548.33,453.03
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,539.38,446.59
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,529.8,439.41
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,510.66,424.52
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,489.26,407.46
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,458.3,382.56
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,425.99,355.73
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,382.75,319.0
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,339.53,280.92
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,276.72,226.1
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,217.26,168.18
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,107.73,19.98
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,11.47,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,23.72,14.2
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,29.27,21.2
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,34.72,26.77
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,37.18,29.32
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,39.7,31.79
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,41.33,33.4
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,68.96,38.29
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,114.59,61.82
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,161.4,95.98
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,191.07,137.35
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,195.2,156.44
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,217.34,174.77
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,240.5,193.81
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,264.07,212.82
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,289.65,233.41
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,380.39,302.37
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,485.49,381.83
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,512.82,404.78
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,537.41,426.21
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,556.64,443.04
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,572.78,457.3
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,584.74,468.43
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,593.54,477.02
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,595.87,481.22
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,595.0,482.85
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,587.92,478.45
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,581.06,473.92
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,563.2,460.78
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,542.7,445.19
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,513.28,423.07
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,482.0,398.46
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,438.01,361.82
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,393.55,323.16
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,330.99,269.25
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,270.68,209.91
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,132.89,33.7
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
