Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,10.5,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,21.66,12.23
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,26.79,18.78
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,31.84,23.91
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,34.42,26.49
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,37.02,28.96
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,38.31,30.16
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,63.52,34.14
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,107.64,55.94
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,157.17,91.67
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,201.85,128.6
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,246.46,167.75
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,288.49,205.4
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,329.53,241.96
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,367.59,276.22
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,403.96,308.35
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,436.87,336.78
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,467.52,362.66
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,494.12,385.92
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,518.06,406.74
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,537.23,422.87
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,553.44,436.43
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,564.49,446.18
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,572.43,453.44
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,573.95,455.53
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,572.36,455.16
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,565.21,451.06
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,555.19,444.59
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,540.52,433.45
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,520.13,417.7
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,491.45,397.97
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,461.04,375.69
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,417.36,340.81
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,373.44,303.85
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,312.38,250.92
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,253.8,194.18
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,125.02,37.29
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,12.87,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,21.75,11.93
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,27.24,18.87
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,32.6,24.25
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,39.01,30.33
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,42.34,33.43
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,43.83,34.8
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,66.66,38.22
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,112.37,66.93
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,152.04,100.83
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,187.74,123.74
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,238.97,162.37
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,283.84,202.44
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,324.52,239.01
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,362.28,273.25
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,398.47,305.57
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,430.66,334.06
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,460.64,360.13
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,486.9,383.22
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,510.61,403.84
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,529.89,419.91
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,546.34,433.44
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,557.5,443.49
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,565.65,451.06
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,568.84,454.73
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,569.02,455.96
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,565.85,454.96
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,557.07,449.53
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,541.23,438.45
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,522.78,424.93
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,494.96,403.96
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,465.35,380.64
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,425.61,347.68
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,385.27,312.68
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,325.06,260.71
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,267.16,204.9
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,131.59,46.21
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,14.3,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,23.51,13.39
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,37.53,28.43
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,50.0,40.56
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,60.67,50.79
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,71.03,60.51
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,80.05,68.8
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,98.17,75.77
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,126.68,95.75
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,154.76,119.29
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,164.55,130.31
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,170.04,137.84
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,195.06,157.2
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,225.66,181.35
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,237.25,191.57
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,247.88,200.94
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,282.21,228.12
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,322.19,259.78
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,416.28,333.89
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,516.55,411.92
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,535.39,426.71
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,551.31,439.76
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,561.88,449.29
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,569.38,456.34
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,573.73,460.45
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,572.96,460.59
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,565.24,456.05
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,554.6,449.1
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,535.88,435.38
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,514.7,419.36
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,485.02,396.77
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,453.65,371.95
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,410.8,336.68
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,367.58,299.65
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,306.26,247.18
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,253.18,196.22
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,125.5,50.72
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.48,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.92,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.39,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.85,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.24,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.63,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,5.09,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.56,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,11.12,4.17
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,16.69,9.04
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,87.07,69.41
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,154.11,125.49
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,170.07,138.16
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,186.83,151.69
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,149.74,121.27
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,108.42,86.96
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,191.3,155.11
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,281.66,227.83
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,149.38,120.24
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.42,0.71
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,15.78,7.89
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,24.15,15.02
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,35.77,24.96
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,47.41,34.89
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,55.8,41.97
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,64.2,49.04
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,59.53,45.15
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,54.86,41.28
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,50.19,37.38
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,45.53,33.46
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,39.47,28.43
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,33.42,23.32
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,27.37,18.07
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,21.32,12.77
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,15.75,7.8
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,10.18,2.73
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,5.09,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,15.25,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,25.25,13.92
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,34.94,25.29
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,44.33,34.46
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,50.66,40.54
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,58.5,47.81
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,61.97,50.96
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,80.11,54.4
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,115.18,71.14
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,152.9,96.86
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,191.24,127.6
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,230.46,161.07
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,267.13,193.49
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,303.57,225.75
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,261.85,203.19
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,195.04,156.35
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,183.01,146.78
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,169.21,135.42
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,171.35,137.19
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,173.5,138.93
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,146.06,116.39
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,117.98,93.29
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,124.98,99.19
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,132.2,105.17
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,121.43,96.42
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,110.57,87.61
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,86.78,68.09
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,63.26,48.54
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,266.55,220.73
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,450.07,364.63
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,418.57,338.27
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,385.91,312.51
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,340.03,275.4
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,294.43,237.33
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,234.73,186.96
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,179.72,137.59
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,90.58,42.18
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,14.77,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,24.47,13.23
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,32.97,23.65
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,42.82,33.25
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,47.08,37.47
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,51.34,41.5
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,53.76,43.72
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,71.04,46.4
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,107.52,63.05
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,146.81,89.55
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,186.57,121.74
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,226.98,156.71
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,265.5,190.9
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,303.84,224.96
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,275.11,213.46
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,219.71,176.49
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,227.72,183.19
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,235.62,189.39
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,240.19,193.25
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,244.55,196.97
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,245.84,198.02
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,246.92,198.92
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,254.57,205.58
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,262.41,212.44
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,404.77,328.16
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,532.82,427.79
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,524.94,421.36
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,514.41,414.09
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,499.5,403.24
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,480.6,389.0
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,451.54,366.39
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,421.11,342.0
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,380.85,308.95
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,340.47,274.56
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,282.1,224.97
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,226.56,174.39
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,143.66,74.74
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,50.34,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,11.44,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,22.01,10.99
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,36.73,26.51
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,49.96,39.0
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,63.6,51.58
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,76.94,63.71
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,89.0,74.47
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,102.72,81.78
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,103.72,82.26
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,103.61,82.74
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,124.41,99.65
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,146.24,117.29
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,98.68,77.7
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,46.48,33.92
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,46.95,34.31
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,47.42,34.68
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,111.84,88.4
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,176.37,140.98
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,135.82,107.73
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,94.12,73.39
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,171.54,137.19
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,251.45,201.37
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,350.59,281.74
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,451.35,361.78
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,494.96,395.91
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,531.69,424.94
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,525.0,420.01
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,515.67,413.16
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,499.35,400.25
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,480.7,385.27
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,455.35,365.35
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,426.48,342.06
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,385.61,308.78
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,344.65,274.25
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,286.76,225.64
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,231.58,176.17
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,126.35,68.2
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,11.91,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,22.04,11.27
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,27.63,19.1
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,33.12,24.67
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,36.07,27.6
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,39.05,30.39
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,40.67,31.9
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,59.0,33.89
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,103.59,53.23
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,153.93,88.13
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,188.6,122.72
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,218.37,155.15
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,269.64,194.47
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,331.03,243.28
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,370.63,279.38
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,408.52,313.47
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,442.47,343.06
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,474.23,370.03
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,502.09,393.58
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,527.25,414.31
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,548.07,430.37
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,565.93,443.65
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,577.83,452.9
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,586.51,459.52
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,590.06,462.77
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,590.41,463.58
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,583.95,459.3
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,574.47,452.73
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,557.88,441.14
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,538.73,427.29
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,514.45,410.6
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,484.71,389.0
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,443.73,357.88
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,402.17,324.33
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,343.15,274.59
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,286.16,222.54
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,195.67,115.78
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,96.32,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,14.3,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,23.68,12.26
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,33.02,23.68
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,43.94,34.22
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,46.31,36.73
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,48.85,39.21
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,51.38,41.53
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,67.53,43.83
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,103.62,57.44
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,148.23,86.38
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,191.79,121.54
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,235.91,159.91
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,277.6,197.43
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,319.25,235.15
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,358.73,271.55
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,398.73,307.83
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,433.3,338.59
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,466.25,367.45
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,494.82,393.04
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,520.93,416.23
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,457.17,368.48
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,370.88,300.64
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,483.08,393.4
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,587.58,478.37
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,593.2,483.69
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,595.67,487.01
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,590.46,484.53
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,582.19,479.44
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,566.97,467.95
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,549.02,453.92
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,522.06,432.65
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,493.27,409.08
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,457.62,378.84
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,417.56,343.67
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,359.82,293.06
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,303.84,240.4
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,214.22,134.15
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,114.21,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,11.91,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,22.09,11.17
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,27.65,19.23
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,33.12,24.83
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,36.52,28.27
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,39.93,31.55
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,41.94,33.5
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,58.87,35.54
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,103.7,55.39
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,149.98,87.39
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,195.44,125.26
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,241.17,166.55
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,252.97,192.74
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,240.39,194.62
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,263.25,214.4
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,287.49,235.29
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,258.16,213.18
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,220.44,182.97
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,304.65,253.06
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,398.03,329.98
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,484.34,400.51
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,571.45,471.06
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,583.92,482.01
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,593.19,490.68
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,597.3,495.33
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,598.21,497.28
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,593.12,494.77
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,584.97,489.61
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,569.12,477.4
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,554.17,465.43
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,527.43,443.52
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,498.64,419.16
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,457.11,383.67
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,414.86,346.2
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,356.44,294.71
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,299.59,241.3
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,166.39,109.67
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,18.11,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
